SiteID,Date-Time,das_battery_voltage,das_temp,dc_pos_current,dc_pos_voltage,dc_power,module_temp_1,poa_irradiance
2,2011-03-24 00:00:00 UTC,12.2088,4.3217,0.0003,-0.7311,-0.0002,-3.5754,0.0
2,2011-03-24 00:01:00 UTC,12.2088,4.2991,0.0003,-0.767,-0.0002,-3.4774,0.0
2,2011-03-24 00:02:00 UTC,12.2087,4.2788,0.0003,-0.767,-0.0002,-3.4384,0.0
2,2011-03-24 00:03:00 UTC,12.2094,4.2587,0.0003,-0.7454,-0.0002,-3.5905,0.0
2,2011-03-24 00:04:00 UTC,12.2096,4.234,0.0003,-0.7706,-0.0002,-3.5646,0.0
2,2011-03-24 00:05:00 UTC,12.2091,4.2099,0.0003,-0.6987,-0.0002,-3.512,0.0
2,2011-03-24 00:06:00 UTC,12.2095,4.1892,0.0003,-0.7275,-0.0002,-3.4945,0.0
2,2011-03-24 00:07:00 UTC,12.2085,4.1636,0.0003,-0.7293,-0.0002,-3.5781,0.0
2,2011-03-24 00:08:00 UTC,12.2094,4.1425,0.0003,-0.7814,-0.0002,-3.9142,0.0
2,2011-03-24 00:09:00 UTC,12.209,4.119,0.0003,-0.7975,-0.0003,-4.0051,0.0
2,2011-03-24 00:10:00 UTC,12.2093,4.0958,0.0003,-0.7688,-0.0002,-4.1204,0.0
2,2011-03-24 00:11:00 UTC,12.2084,4.0743,0.0003,-0.7634,-0.0002,-3.9899,0.0
2,2011-03-24 00:12:00 UTC,12.21,4.0548,0.0003,-0.7365,-0.0002,-4.1423,0.0
2,2011-03-24 00:13:00 UTC,12.21,4.0263,0.0003,-0.7508,-0.0002,-4.2463,0.0
2,2011-03-24 00:14:00 UTC,12.2107,4.0062,0.0003,-0.7562,-0.0002,-4.1059,0.0
2,2011-03-24 00:15:00 UTC,12.2098,3.9783,0.0003,-0.7742,-0.0002,-4.0731,0.0
2,2011-03-24 00:16:00 UTC,12.2104,3.9559,0.0003,-0.7454,-0.0002,-3.7811,0.0
2,2011-03-24 00:17:00 UTC,12.2104,3.9371,0.0003,-0.7329,-0.0002,-3.4793,0.0
2,2011-03-24 00:18:00 UTC,12.2088,3.9077,0.0003,-0.758,-0.0002,-3.807,0.0
2,2011-03-24 00:19:00 UTC,12.2092,3.8925,0.0003,-0.7311,-0.0002,-4.3989,0.0
2,2011-03-24 00:20:00 UTC,12.2102,3.8665,0.0003,-0.7742,-0.0002,-4.3815,0.0
2,2011-03-24 00:21:00 UTC,12.2103,3.8458,0.0003,-0.7544,-0.0002,-4.5381,0.0
2,2011-03-24 00:22:00 UTC,12.2108,3.8202,0.0003,-0.7347,-0.0002,-4.5437,0.0
2,2011-03-24 00:23:00 UTC,12.2096,3.801,0.0003,-0.7454,-0.0002,-4.3704,0.0
2,2011-03-24 00:24:00 UTC,12.2105,3.7772,0.0003,-0.7311,-0.0002,-4.4653,0.0
2,2011-03-24 00:25:00 UTC,12.2111,3.7562,0.0003,-0.7742,-0.0002,-4.3563,0.0
2,2011-03-24 00:26:00 UTC,12.211,3.7309,0.0003,-0.7868,-0.0002,-4.1538,0.0
2,2011-03-24 00:27:00 UTC,12.2107,3.7151,0.0003,-0.7419,-0.0002,-4.2137,0.0
2,2011-03-24 00:28:00 UTC,12.2094,3.6914,0.0003,-0.7885,-0.0002,-4.4492,0.0
2,2011-03-24 00:29:00 UTC,12.2104,3.6741,0.0003,-0.7365,-0.0002,-4.7408,0.0
2,2011-03-24 00:30:00 UTC,12.2104,3.6468,0.0003,-0.7814,-0.0002,-4.6701,0.0
2,2011-03-24 00:31:00 UTC,12.2096,3.6274,0.0003,-0.7939,-0.0002,-4.4973,0.0
2,2011-03-24 00:32:00 UTC,12.2106,3.6055,0.0003,-0.7365,-0.0002,-4.3875,0.0
2,2011-03-24 00:33:00 UTC,12.2097,3.5845,0.0003,-0.7688,-0.0002,-4.3817,0.0
2,2011-03-24 00:34:00 UTC,12.2107,3.5575,0.0003,-0.7329,-0.0002,-4.5147,0.0
2,2011-03-24 00:35:00 UTC,12.2107,3.5378,0.0003,-0.7293,-0.0002,-4.7813,0.0
2,2011-03-24 00:36:00 UTC,12.2112,3.5129,0.0003,-0.7419,-0.0002,-4.7489,0.0
2,2011-03-24 00:37:00 UTC,12.2108,3.4926,0.0003,-0.7365,-0.0002,-4.9733,0.0
2,2011-03-24 00:38:00 UTC,12.2108,3.4651,0.0003,-0.7724,-0.0002,-4.6227,0.0
2,2011-03-24 00:39:00 UTC,12.2108,3.4463,0.0003,-0.7903,-0.0002,-4.7054,0.0
2,2011-03-24 00:40:00 UTC,12.2109,3.4186,0.0003,-0.7472,-0.0002,-4.8856,0.0
2,2011-03-24 00:41:00 UTC,12.2109,3.3943,0.0003,-0.7742,-0.0002,-4.5995,0.0
2,2011-03-24 00:42:00 UTC,12.2109,3.3757,0.0003,-0.7598,-0.0002,-4.8257,0.0
2,2011-03-24 00:43:00 UTC,12.2109,3.3476,0.0003,-0.7365,-0.0002,-4.5763,0.0
2,2011-03-24 00:44:00 UTC,12.2105,3.3277,0.0003,-0.785,-0.0002,-4.8085,0.0
2,2011-03-24 00:45:00 UTC,12.211,3.299,0.0003,-0.7562,-0.0002,-4.9836,0.0
2,2011-03-24 00:46:00 UTC,12.211,3.2796,0.0003,-0.7436,-0.0002,-4.5835,0.0
2,2011-03-24 00:47:00 UTC,12.2114,3.2561,0.0003,-0.7508,-0.0002,-4.5921,0.0
2,2011-03-24 00:48:00 UTC,12.211,3.235,0.0003,-0.767,-0.0002,-4.9311,0.0
2,2011-03-24 00:49:00 UTC,12.2101,3.2057,0.0003,-0.7706,-0.0002,-4.9493,0.0
2,2011-03-24 00:50:00 UTC,12.2115,3.1819,0.0003,-0.7293,-0.0002,-4.8335,0.0
2,2011-03-24 00:51:00 UTC,12.2115,3.1631,0.0003,-0.7832,-0.0002,-4.9243,0.0
2,2011-03-24 00:52:00 UTC,12.2106,3.1373,0.0003,-0.8011,-0.0003,-4.7475,0.0
2,2011-03-24 00:53:00 UTC,12.2115,3.1183,0.0003,-0.7868,-0.0002,-4.8668,0.0
2,2011-03-24 00:54:00 UTC,12.2115,3.0961,0.0003,-0.7365,-0.0002,-4.8521,0.0
2,2011-03-24 00:55:00 UTC,12.2106,3.0735,0.0003,-0.7814,-0.0002,-4.734,0.0
2,2011-03-24 00:56:00 UTC,12.2111,3.0498,0.0003,-0.7975,-0.0003,-4.6597,0.0
2,2011-03-24 00:57:00 UTC,12.2115,3.0306,0.0003,-0.776,-0.0002,-4.7587,0.0
2,2011-03-24 00:58:00 UTC,12.2115,3.0068,0.0003,-0.7742,-0.0002,-5.0865,0.0
2,2011-03-24 00:59:00 UTC,12.2111,2.9876,0.0003,-0.7724,-0.0002,-5.3253,0.0
2,2011-03-24 01:00:00 UTC,12.2115,2.9639,0.0003,-0.7113,-0.0002,-5.3721,0.0
2,2011-03-24 01:01:00 UTC,12.2115,2.9453,0.0003,-0.7634,-0.0002,-4.9262,0.0
2,2011-03-24 01:02:00 UTC,12.2115,2.9225,0.0003,-0.7598,-0.0002,-5.0953,0.0
2,2011-03-24 01:03:00 UTC,12.2115,2.9023,0.0003,-0.8299,-0.0003,-5.2576,0.0
2,2011-03-24 01:04:00 UTC,12.2111,2.8796,0.0003,-0.8209,-0.0003,-5.1413,0.0
2,2011-03-24 01:05:00 UTC,12.2111,2.8594,0.0003,-0.8047,-0.0003,-4.8478,0.0
2,2011-03-24 01:06:00 UTC,12.2111,2.8385,0.0003,-0.7562,-0.0002,-5.1223,0.0
2,2011-03-24 01:07:00 UTC,12.2111,2.8182,0.0003,-0.7401,-0.0002,-5.2226,0.0
2,2011-03-24 01:08:00 UTC,12.2106,2.7937,0.0003,-0.7993,-0.0003,-5.0525,0.0
2,2011-03-24 01:09:00 UTC,12.2115,2.7753,0.0003,-0.8137,-0.0003,-5.0355,0.0
2,2011-03-24 01:10:00 UTC,12.2111,2.7564,0.0003,-0.7993,-0.0003,-5.2527,0.0
2,2011-03-24 01:11:00 UTC,12.2106,2.734,0.0003,-0.7832,-0.0002,-5.1857,0.0
2,2011-03-24 01:12:00 UTC,12.2115,2.7154,0.0003,-0.7472,-0.0002,-5.0275,0.0
2,2011-03-24 01:13:00 UTC,12.2111,2.6951,0.0003,-0.7634,-0.0002,-5.2935,0.0
2,2011-03-24 01:14:00 UTC,12.2111,2.68,0.0003,-0.7203,-0.0002,-5.1803,0.0
2,2011-03-24 01:15:00 UTC,12.2111,2.6538,0.0003,-0.7652,-0.0002,-5.0047,0.0
2,2011-03-24 01:16:00 UTC,12.2115,2.639,0.0003,-0.776,-0.0002,-5.111,0.0
2,2011-03-24 01:17:00 UTC,12.2115,2.6177,0.0003,-0.7688,-0.0002,-5.1676,0.0
2,2011-03-24 01:18:00 UTC,12.2111,2.5998,0.0003,-0.7544,-0.0002,-5.2772,0.0
2,2011-03-24 01:19:00 UTC,12.2115,2.5798,0.0003,-0.8209,-0.0003,-5.4554,0.0
2,2011-03-24 01:20:00 UTC,12.2115,2.5644,0.0003,-0.7544,-0.0002,-5.2357,0.0
2,2011-03-24 01:21:00 UTC,12.2111,2.5403,0.0003,-0.7939,-0.0002,-5.2835,0.0
2,2011-03-24 01:22:00 UTC,12.2115,2.5234,0.0003,-0.7508,-0.0002,-5.268,0.0
2,2011-03-24 01:23:00 UTC,12.2115,2.5047,0.0003,-0.7742,-0.0002,-5.6168,0.0
2,2011-03-24 01:24:00 UTC,12.2115,2.4842,0.0003,-0.7724,-0.0002,-5.8103,0.0
2,2011-03-24 01:25:00 UTC,12.2115,2.4652,0.0003,-0.8424,-0.0003,-5.6066,0.0
2,2011-03-24 01:26:00 UTC,12.2111,2.4432,0.0003,-0.8424,-0.0003,-5.6941,0.0
2,2011-03-24 01:27:00 UTC,12.2111,2.424,0.0003,-0.7436,-0.0002,-5.5219,0.0
2,2011-03-24 01:28:00 UTC,12.2111,2.404,0.0003,-0.7634,-0.0002,-5.4055,0.0
2,2011-03-24 01:29:00 UTC,12.2111,2.3827,0.0003,-0.7814,-0.0002,-5.5574,0.0
2,2011-03-24 01:30:00 UTC,12.2115,2.3592,0.0003,-0.7939,-0.0002,-5.7401,0.0
2,2011-03-24 01:31:00 UTC,12.2115,2.3449,0.0003,-0.7634,-0.0002,-5.5534,0.0
2,2011-03-24 01:32:00 UTC,12.2115,2.3229,0.0003,-0.7634,-0.0002,-5.5173,0.0
2,2011-03-24 01:33:00 UTC,12.2115,2.3072,0.0003,-0.7832,-0.0002,-5.5562,0.0
2,2011-03-24 01:34:00 UTC,12.2115,2.2833,0.0003,-0.7634,-0.0002,-5.6508,0.0
2,2011-03-24 01:35:00 UTC,12.2115,2.2681,0.0003,-0.8047,-0.0003,-5.8003,0.0
2,2011-03-24 01:36:00 UTC,12.2115,2.2438,0.0003,-0.7921,-0.0002,-5.7482,0.0
2,2011-03-24 01:37:00 UTC,12.2111,2.2268,0.0003,-0.8101,-0.0003,-5.9805,0.0
2,2011-03-24 01:38:00 UTC,12.2111,2.2063,0.0003,-0.8137,-0.0003,-5.7635,0.0
2,2011-03-24 01:39:00 UTC,12.2115,2.1856,0.0003,-0.8047,-0.0003,-5.7069,0.0
2,2011-03-24 01:40:00 UTC,12.2115,2.167,0.0003,-0.7706,-0.0002,-5.7493,0.0
2,2011-03-24 01:41:00 UTC,12.2115,2.1468,0.0003,-0.803,-0.0003,-5.9724,0.0
2,2011-03-24 01:42:00 UTC,12.2115,2.1274,0.0003,-0.8263,-0.0003,-6.0375,0.0
2,2011-03-24 01:43:00 UTC,12.2115,2.1039,0.0003,-0.8245,-0.0003,-6.1648,0.0
2,2011-03-24 01:44:00 UTC,12.2115,2.0862,0.0003,-0.8065,-0.0003,-6.0586,0.0
2,2011-03-24 01:45:00 UTC,12.2115,2.0628,0.0003,-0.7563,-0.0002,-6.19,0.0
2,2011-03-24 01:46:00 UTC,12.2115,2.0433,0.0003,-0.785,-0.0002,-6.2181,0.0
2,2011-03-24 01:47:00 UTC,12.2115,2.0237,0.0003,-0.7742,-0.0002,-6.1743,0.0
2,2011-03-24 01:48:00 UTC,12.2111,2.0105,0.0003,-0.8083,-0.0003,-5.7849,0.0
2,2011-03-24 01:49:00 UTC,12.2115,1.9885,0.0003,-0.7832,-0.0002,-5.9061,0.0
2,2011-03-24 01:50:00 UTC,12.2102,1.9698,0.0003,-0.8389,-0.0003,-5.9557,0.0
2,2011-03-24 01:51:00 UTC,12.2115,1.9491,0.0003,-0.7904,-0.0002,-6.3525,0.0
2,2011-03-24 01:52:00 UTC,12.2115,1.9286,0.0003,-0.7922,-0.0002,-6.2606,0.0
2,2011-03-24 01:53:00 UTC,12.2115,1.91,0.0003,-0.812,-0.0003,-5.9933,0.0
2,2011-03-24 01:54:00 UTC,12.2115,1.8908,0.0003,-0.8605,-0.0003,-6.1902,0.0
2,2011-03-24 01:55:00 UTC,12.2115,1.8727,0.0003,-0.8048,-0.0003,-6.5222,0.0
2,2011-03-24 01:56:00 UTC,12.2113,1.8512,0.0003,-0.8659,-0.0003,-6.3476,0.0
2,2011-03-24 01:57:00 UTC,12.212,1.8411,0.0003,-0.8192,-0.0003,-6.4642,0.0
2,2011-03-24 01:58:00 UTC,12.2119,1.8188,0.0003,-0.7725,-0.0002,-6.3967,0.0
2,2011-03-24 01:59:00 UTC,12.2119,1.7981,0.0003,-0.7905,-0.0002,-6.3254,0.0
2,2011-03-24 02:00:00 UTC,12.2119,1.7795,0.0003,-0.7815,-0.0002,-6.2411,0.0
2,2011-03-24 02:01:00 UTC,12.2118,1.7571,0.0003,-0.7887,-0.0002,-6.236,0.0
2,2011-03-24 02:02:00 UTC,12.2118,1.745,0.0003,-0.7887,-0.0002,-6.2161,0.0
2,2011-03-24 02:03:00 UTC,12.2118,1.7255,0.0003,-0.8283,-0.0003,-6.5525,0.0
2,2011-03-24 02:04:00 UTC,12.2118,1.7106,0.0003,-0.839,-0.0003,-6.5362,0.0
2,2011-03-24 02:05:00 UTC,12.2121,1.692,0.0003,-0.8013,-0.0003,-6.1431,0.0
2,2011-03-24 02:06:00 UTC,12.2121,1.6733,0.0003,-0.8067,-0.0003,-5.9812,0.0
2,2011-03-24 02:07:00 UTC,12.212,1.6603,0.0003,-0.7923,-0.0002,-5.8686,0.0
2,2011-03-24 02:08:00 UTC,12.212,1.6423,0.0003,-0.7995,-0.0003,-6.453,0.0
2,2011-03-24 02:09:00 UTC,12.212,1.6287,0.0003,-0.8624,-0.0003,-5.9811,0.0
2,2011-03-24 02:10:00 UTC,12.2119,1.608,0.0003,-0.8265,-0.0003,-6.0226,0.0
2,2011-03-24 02:11:00 UTC,12.2119,1.5909,0.0003,-0.7636,-0.0002,-5.9947,0.0
2,2011-03-24 02:12:00 UTC,12.2118,1.5807,0.0003,-0.7888,-0.0002,-5.9341,0.0
2,2011-03-24 02:13:00 UTC,12.212,1.5654,0.0003,-0.7636,-0.0002,-5.8252,0.0
2,2011-03-24 02:14:00 UTC,12.2122,1.5466,0.0003,-0.805,-0.0003,-5.6103,0.0
2,2011-03-24 02:15:00 UTC,12.2123,1.5361,0.0003,-0.7906,-0.0002,-6.009,0.0
2,2011-03-24 02:16:00 UTC,12.2125,1.5206,0.0003,-0.7996,-0.0003,-5.8433,0.0
2,2011-03-24 02:17:00 UTC,12.2124,1.4999,0.0003,-0.7996,-0.0003,-5.8651,0.0
2,2011-03-24 02:18:00 UTC,12.2123,1.4914,0.0003,-0.8104,-0.0003,-6.0779,0.0
2,2011-03-24 02:19:00 UTC,12.2123,1.4758,0.0003,-0.8014,-0.0003,-5.7592,0.0
2,2011-03-24 02:20:00 UTC,12.2126,1.457,0.0003,-0.8086,-0.0003,-6.0007,0.0
2,2011-03-24 02:21:00 UTC,12.2126,1.4451,0.0003,-0.8086,-0.0003,-6.0728,0.0
2,2011-03-24 02:22:00 UTC,12.2127,1.4282,0.0003,-0.805,-0.0003,-5.926,0.0
2,2011-03-24 02:23:00 UTC,12.2128,1.4163,0.0003,-0.8212,-0.0003,-5.8553,0.0
2,2011-03-24 02:24:00 UTC,12.2129,1.4013,0.0003,-0.8373,-0.0003,-5.8113,0.0
2,2011-03-24 02:25:00 UTC,12.2129,1.3853,0.0003,-0.7852,-0.0002,-5.9352,0.0
2,2011-03-24 02:26:00 UTC,12.213,1.3696,0.0003,-0.814,-0.0003,-5.9036,0.0
2,2011-03-24 02:27:00 UTC,12.2131,1.3508,0.0003,-0.7637,-0.0002,-5.9316,0.0
2,2011-03-24 02:28:00 UTC,12.2131,1.3356,0.0003,-0.8553,-0.0003,-6.106,0.0
2,2011-03-24 02:29:00 UTC,12.2132,1.3286,0.0003,-0.814,-0.0003,-6.2743,0.0
2,2011-03-24 02:30:00 UTC,12.2132,1.3098,0.0003,-0.7547,-0.0002,-6.2252,0.0
2,2011-03-24 02:31:00 UTC,12.2133,1.2909,0.0003,-0.8032,-0.0003,-6.5996,0.0
2,2011-03-24 02:32:00 UTC,12.2133,1.2825,0.0003,-0.7224,-0.0002,-6.5959,0.0
2,2011-03-24 02:33:00 UTC,12.2133,1.2616,0.0003,-0.7942,-0.0002,-6.5103,0.0
2,2011-03-24 02:34:00 UTC,12.2133,1.2446,0.0003,-0.7619,-0.0002,-6.6566,0.0
2,2011-03-24 02:35:00 UTC,12.2134,1.2277,0.0003,-0.7745,-0.0002,-6.7494,0.0
2,2011-03-24 02:36:00 UTC,12.2134,1.2092,0.0003,-0.8302,-0.0003,-6.8203,0.0
2,2011-03-24 02:37:00 UTC,12.2134,1.1983,0.0003,-0.8302,-0.0003,-6.6133,0.0
2,2011-03-24 02:38:00 UTC,12.2134,1.1757,0.0003,-0.8481,-0.0003,-6.8373,0.0
2,2011-03-24 02:39:00 UTC,12.2135,1.1588,0.0003,-0.8266,-0.0003,-6.6396,0.0
2,2011-03-24 02:40:00 UTC,12.2135,1.1469,0.0003,-0.805,-0.0003,-6.648,0.0
2,2011-03-24 02:41:00 UTC,12.2135,1.13,0.0003,-0.7888,-0.0002,-6.7215,0.0
2,2011-03-24 02:42:00 UTC,12.2135,1.1181,0.0003,-0.8032,-0.0003,-6.7812,0.0
2,2011-03-24 02:43:00 UTC,12.2135,1.0993,0.0003,-0.8284,-0.0003,-6.8393,0.0
2,2011-03-24 02:44:00 UTC,12.2135,1.0633,0.0003,-0.8086,-0.0003,-6.2162,0.0
2,2011-03-24 02:45:00 UTC,12.2135,1.0492,0.0003,-0.8535,-0.0003,-5.9743,0.0
2,2011-03-24 02:46:00 UTC,12.2135,1.0323,0.0003,-0.8751,-0.0003,-6.0114,0.0
2,2011-03-24 02:47:00 UTC,12.2135,1.0153,0.0003,-0.841,-0.0003,-6.0382,0.0
2,2011-03-24 02:48:00 UTC,12.2135,1.0063,0.0003,-0.7655,-0.0002,-6.4578,0.0
2,2011-03-24 02:49:00 UTC,12.2135,0.9876,0.0003,-0.8374,-0.0003,-6.3748,0.0
2,2011-03-24 02:50:00 UTC,12.2136,0.969,0.0003,-0.8014,-0.0003,-6.6642,0.0
2,2011-03-24 02:51:00 UTC,12.2136,0.9577,0.0003,-0.832,-0.0003,-6.6692,0.0
2,2011-03-24 02:52:00 UTC,12.2136,0.943,0.0003,-0.7889,-0.0002,-6.5109,0.0
2,2011-03-24 02:53:00 UTC,12.2136,0.9242,0.0003,-0.8284,-0.0003,-6.6137,0.0
2,2011-03-24 02:54:00 UTC,12.2136,0.9129,0.0003,-0.7979,-0.0003,-6.6465,0.0
2,2011-03-24 02:55:00 UTC,12.2136,0.8933,0.0003,-0.8087,-0.0003,-6.4582,0.0
2,2011-03-24 02:56:00 UTC,12.2136,0.8831,0.0003,-0.8985,-0.0003,-5.8342,0.0
2,2011-03-24 02:57:00 UTC,12.2136,0.8645,0.0003,-0.8302,-0.0003,-6.5607,0.0
2,2011-03-24 02:58:00 UTC,12.2136,0.8496,0.0003,-0.8177,-0.0003,-6.3415,0.0
2,2011-03-24 02:59:00 UTC,12.2136,0.8402,0.0003,-0.7835,-0.0002,-6.4736,0.0
2,2011-03-24 03:00:00 UTC,12.2136,0.8199,0.0003,-0.8392,-0.0003,-6.4943,0.0
2,2011-03-24 03:01:00 UTC,12.2136,0.8029,0.0003,-0.8285,-0.0003,-6.239,0.0
2,2011-03-24 03:02:00 UTC,12.2136,0.7973,0.0003,-0.8357,-0.0003,-6.499,0.0
2,2011-03-24 03:03:00 UTC,12.2136,0.777,0.0003,-0.7979,-0.0003,-6.3012,0.0
2,2011-03-24 03:04:00 UTC,12.2136,0.7651,0.0003,-0.8303,-0.0003,-5.6053,0.0
2,2011-03-24 03:05:00 UTC,12.2136,0.7566,0.0003,-0.8213,-0.0003,-6.1271,0.0
2,2011-03-24 03:06:00 UTC,12.2136,0.7453,0.0003,-0.8285,-0.0003,-6.3862,0.0
2,2011-03-24 03:07:00 UTC,12.2136,0.734,0.0003,-0.8321,-0.0003,-6.3151,0.0
2,2011-03-24 03:08:00 UTC,12.2136,0.7137,0.0003,-0.8483,-0.0003,-6.0924,0.0
2,2011-03-24 03:09:00 UTC,12.2136,0.7137,0.0003,-0.7746,-0.0002,-6.297,0.0
2,2011-03-24 03:10:00 UTC,12.2136,0.6911,0.0003,-0.7638,-0.0002,-6.644,0.0
2,2011-03-24 03:11:00 UTC,12.2136,0.686,0.0003,-0.8159,-0.0003,-6.713,0.0
2,2011-03-24 03:12:00 UTC,12.2136,0.6708,0.0003,-0.762,-0.0002,-6.3992,0.0
2,2011-03-24 03:13:00 UTC,12.2136,0.6557,0.0003,-0.8608,-0.0003,-5.628,0.0
2,2011-03-24 03:14:00 UTC,12.2136,0.6482,0.0003,-0.8267,-0.0003,-6.2535,0.0
2,2011-03-24 03:15:00 UTC,12.2136,0.6295,0.0003,-0.8572,-0.0003,-6.5905,0.0
2,2011-03-24 03:16:00 UTC,12.2136,0.6278,0.0003,-0.8626,-0.0003,-6.1671,0.0
2,2011-03-24 03:17:00 UTC,12.2136,0.6109,0.0003,-0.7656,-0.0002,-6.0218,0.0
2,2011-03-24 03:18:00 UTC,12.2136,0.6037,0.0003,-0.8464,-0.0003,-6.4356,0.0
2,2011-03-24 03:19:00 UTC,12.2136,0.5849,0.0003,-0.8195,-0.0003,-5.659,0.0
2,2011-03-24 03:20:00 UTC,12.2136,0.5832,0.0003,-0.8141,-0.0003,-5.7541,0.0
2,2011-03-24 03:21:00 UTC,12.2136,0.5646,0.0003,-0.8033,-0.0003,-5.4252,0.0
2,2011-03-24 03:22:00 UTC,12.2136,0.5533,0.0003,-0.8123,-0.0003,-5.8543,0.0
2,2011-03-24 03:23:00 UTC,12.2136,0.542,0.0003,-0.9022,-0.0003,-5.8438,0.0
2,2011-03-24 03:24:00 UTC,12.2136,0.542,0.0003,-0.8393,-0.0003,-5.6887,0.0
2,2011-03-24 03:25:00 UTC,12.2136,0.5217,0.0003,-0.798,-0.0003,-5.6626,0.0
2,2011-03-24 03:26:00 UTC,12.2136,0.52,0.0003,-0.868,-0.0003,-6.1494,0.0
2,2011-03-24 03:27:00 UTC,12.2136,0.5047,0.0003,-0.8303,-0.0003,-5.9796,0.0
2,2011-03-24 03:28:00 UTC,12.2136,0.5013,0.0003,-0.9435,-0.0003,-6.2029,0.0
2,2011-03-24 03:29:00 UTC,12.2136,0.4938,0.0003,-0.8734,-0.0003,-6.1124,0.0
2,2011-03-24 03:30:00 UTC,12.2136,0.4787,0.0003,-0.8357,-0.0003,-6.2787,0.0
2,2011-03-24 03:31:00 UTC,12.2136,0.4652,0.0003,-0.7998,-0.0003,-6.4465,0.0
2,2011-03-24 03:32:00 UTC,12.2136,0.4584,0.0003,-0.8034,-0.0003,-6.5076,0.0
2,2011-03-24 03:33:00 UTC,12.2136,0.4565,0.0003,-0.789,-0.0002,-6.0214,0.0
2,2011-03-24 03:34:00 UTC,12.2136,0.4452,0.0003,-0.7513,-0.0002,-5.47,0.0
2,2011-03-24 03:35:00 UTC,12.2136,0.4358,0.0003,-0.7926,-0.0002,-5.6074,0.0
2,2011-03-24 03:36:00 UTC,12.2136,0.4307,0.0003,-0.8375,-0.0003,-6.0935,0.0
2,2011-03-24 03:37:00 UTC,12.2136,0.4155,0.0003,-0.8123,-0.0003,-6.246,0.0
2,2011-03-24 03:38:00 UTC,12.2136,0.4155,0.0003,-0.8572,-0.0003,-6.3992,0.0
2,2011-03-24 03:39:00 UTC,12.2136,0.4061,0.0003,-0.8554,-0.0003,-6.0886,0.0
2,2011-03-24 03:40:00 UTC,12.2136,0.3929,0.0003,-0.8447,-0.0003,-6.0068,0.0
2,2011-03-24 03:41:00 UTC,12.2136,0.3878,0.0003,-0.8914,-0.0003,-6.4783,0.0
2,2011-03-24 03:42:00 UTC,12.2136,0.3726,0.0003,-0.8051,-0.0003,-6.5451,0.0
2,2011-03-24 03:43:00 UTC,12.2136,0.3726,0.0003,-0.8141,-0.0003,-6.7594,0.0
2,2011-03-24 03:44:00 UTC,12.2136,0.3658,0.0003,-0.8285,-0.0003,-6.6599,0.0
2,2011-03-24 03:45:00 UTC,12.2136,0.3522,0.0003,-0.8195,-0.0003,-6.2102,0.0
2,2011-03-24 03:46:00 UTC,12.2136,0.3503,0.0003,-0.886,-0.0003,-6.6768,0.0
2,2011-03-24 03:47:00 UTC,12.2136,0.3296,0.0003,-0.7818,-0.0002,-6.1086,0.0
2,2011-03-24 03:48:00 UTC,12.2136,0.3296,0.0003,-0.8034,-0.0003,-6.3636,0.0
2,2011-03-24 03:49:00 UTC,12.2136,0.3127,0.0003,-0.8339,-0.0003,-6.8325,0.0
2,2011-03-24 03:50:00 UTC,12.2136,0.3093,0.0003,-0.8555,-0.0003,-6.5844,0.0
2,2011-03-24 03:51:00 UTC,12.2136,0.2961,0.0003,-0.7566,-0.0002,-6.702,0.0
2,2011-03-24 03:52:00 UTC,12.2136,0.2867,0.0003,-0.8824,-0.0003,-6.6128,0.0
2,2011-03-24 03:53:00 UTC,12.2136,0.2867,0.0003,-0.8501,-0.0003,-6.7727,0.0
2,2011-03-24 03:54:00 UTC,12.2136,0.2748,0.0003,-0.7962,-0.0003,-6.8595,0.0
2,2011-03-24 03:55:00 UTC,12.2136,0.2664,0.0003,-0.8573,-0.0003,-6.8762,0.0
2,2011-03-24 03:56:00 UTC,12.2136,0.2528,0.0003,-0.7998,-0.0003,-6.9535,0.0
2,2011-03-24 03:57:00 UTC,12.2136,0.246,0.0003,-0.8285,-0.0003,-6.8496,0.0
2,2011-03-24 03:58:00 UTC,12.2136,0.2404,0.0003,-0.8393,-0.0003,-6.782,0.0
2,2011-03-24 03:59:00 UTC,12.2136,0.2253,0.0003,-0.8357,-0.0003,-7.0791,0.0
2,2011-03-24 04:00:00 UTC,12.2136,0.2167,0.0003,-0.8429,-0.0003,-6.8458,0.0
2,2011-03-24 04:01:00 UTC,12.2136,0.2031,0.0003,-0.8627,-0.0003,-6.7246,0.0
2,2011-03-24 04:02:00 UTC,12.2136,0.2031,0.0003,-0.8645,-0.0003,-6.8312,0.0
2,2011-03-24 04:03:00 UTC,12.2136,0.1843,0.0003,-0.8052,-0.0003,-6.6949,0.0
2,2011-03-24 04:04:00 UTC,12.2136,0.1805,0.0003,-0.8879,-0.0003,-6.2287,0.0
2,2011-03-24 04:05:00 UTC,12.2136,0.1653,0.0003,-0.8178,-0.0003,-6.5513,0.0
2,2011-03-24 04:06:00 UTC,12.2136,0.1602,0.0003,-0.8591,-0.0003,-6.4251,0.0
2,2011-03-24 04:07:00 UTC,12.2136,0.1583,0.0003,-0.8609,-0.0003,-6.0268,0.0
2,2011-03-24 04:08:00 UTC,12.2136,0.1432,0.0003,-0.8214,-0.0003,-6.4224,0.0
2,2011-03-24 04:09:00 UTC,12.2136,0.1376,0.0003,-0.8771,-0.0003,-5.8994,0.0
2,2011-03-24 04:10:00 UTC,12.2136,0.1342,0.0003,-0.8789,-0.0003,-5.7372,0.0
2,2011-03-24 04:11:00 UTC,12.2136,0.1223,0.0003,-0.8555,-0.0003,-5.8898,0.0
2,2011-03-24 04:12:00 UTC,12.2136,0.1173,0.0003,-0.8968,-0.0003,-5.8173,0.0
2,2011-03-24 04:13:00 UTC,12.2136,0.1173,0.0003,-0.8717,-0.0003,-6.3778,0.0
2,2011-03-24 04:14:00 UTC,12.2136,0.1173,0.0003,-0.8016,-0.0003,-6.3074,0.0
2,2011-03-24 04:15:00 UTC,12.2136,0.1173,0.0003,-0.8951,-0.0003,-6.2927,0.0
2,2011-03-24 04:16:00 UTC,12.2136,0.1037,0.0003,-0.8537,-0.0003,-6.0076,0.0
2,2011-03-24 04:17:00 UTC,12.2136,0.0969,0.0003,-0.8052,-0.0003,-6.1433,0.0
2,2011-03-24 04:18:00 UTC,12.2136,0.0969,0.0003,-0.843,-0.0003,-5.8451,0.0
2,2011-03-24 04:19:00 UTC,12.2136,0.0969,0.0003,-0.8448,-0.0003,-5.8466,0.0
2,2011-03-24 04:20:00 UTC,12.2136,0.0913,0.0003,-0.8304,-0.0003,-5.8312,0.0
2,2011-03-24 04:21:00 UTC,12.2136,0.0837,0.0003,-0.852,-0.0003,-5.5425,0.0
2,2011-03-24 04:22:00 UTC,12.2136,0.0743,0.0003,-0.7855,-0.0002,-5.7408,0.0
2,2011-03-24 04:23:00 UTC,12.2136,0.0743,0.0003,-0.9005,-0.0003,-5.6656,0.0
2,2011-03-24 04:24:00 UTC,12.2136,0.0743,0.0003,-0.8232,-0.0003,-5.4879,0.0
2,2011-03-24 04:25:00 UTC,12.2136,0.0743,0.0003,-0.7873,-0.0002,-5.2217,0.0
2,2011-03-24 04:26:00 UTC,12.2136,0.0743,0.0003,-0.8807,-0.0003,-5.5259,0.0
2,2011-03-24 04:27:00 UTC,12.2136,0.0743,0.0003,-0.8538,-0.0003,-5.469,0.0
2,2011-03-24 04:28:00 UTC,12.2136,0.0591,0.0003,-0.8825,-0.0003,-5.2606,0.0
2,2011-03-24 04:29:00 UTC,12.2136,0.0557,0.0003,-0.8753,-0.0003,-5.5666,0.0
2,2011-03-24 04:30:00 UTC,12.2136,0.054,0.0003,-0.807,-0.0003,-5.5954,0.0
2,2011-03-24 04:31:00 UTC,12.2136,0.054,0.0003,-0.8986,-0.0003,-5.7512,0.0
2,2011-03-24 04:32:00 UTC,12.2136,0.054,0.0003,-0.8214,-0.0003,-5.5491,0.0
2,2011-03-24 04:33:00 UTC,12.2136,0.054,0.0003,-0.8789,-0.0003,-5.3911,0.0
2,2011-03-24 04:34:00 UTC,12.2136,0.0427,0.0003,-0.9041,-0.0003,-5.536,0.0
2,2011-03-24 04:35:00 UTC,12.2136,0.0314,0.0003,-0.8412,-0.0003,-5.7881,0.0
2,2011-03-24 04:36:00 UTC,12.2136,0.0314,0.0003,-0.8232,-0.0003,-5.7361,0.0
2,2011-03-24 04:37:00 UTC,12.2136,0.0314,0.0003,-0.8538,-0.0003,-5.807,0.0
2,2011-03-24 04:38:00 UTC,12.2136,0.0314,0.0003,-0.8897,-0.0003,-5.4455,0.0
2,2011-03-24 04:39:00 UTC,12.2136,0.0314,0.0003,-0.8645,-0.0003,-5.9679,0.0
2,2011-03-24 04:40:00 UTC,12.2136,0.0314,0.0003,-0.8663,-0.0003,-5.7418,0.0
2,2011-03-24 04:41:00 UTC,12.2136,0.0314,0.0003,-0.9167,-0.0003,-5.5734,0.0
2,2011-03-24 04:42:00 UTC,12.2136,0.0314,0.0003,-0.9005,-0.0003,-5.7475,0.0
2,2011-03-24 04:43:00 UTC,12.2136,0.0229,0.0003,-0.8394,-0.0003,-5.9216,0.0
2,2011-03-24 04:44:00 UTC,12.2136,0.0111,0.0003,-0.825,-0.0003,-5.542,0.0
2,2011-03-24 04:45:00 UTC,12.2136,0.0111,0.0003,-0.8502,-0.0003,-5.434,0.0
2,2011-03-24 04:46:00 UTC,12.2136,0.0111,0.0003,-0.8142,-0.0003,-5.2089,0.0
2,2011-03-24 04:47:00 UTC,12.2136,0.0111,0.0003,-0.8052,-0.0003,-5.635,0.0
2,2011-03-24 04:48:00 UTC,12.2136,0.0111,0.0003,-0.8556,-0.0003,-5.5832,0.0
2,2011-03-24 04:49:00 UTC,12.2136,0.0111,0.0003,-0.9257,-0.0003,-5.57,0.0
2,2011-03-24 04:50:00 UTC,12.2136,0.0054,0.0003,-0.8682,-0.0003,-6.0308,0.0
2,2011-03-24 04:51:00 UTC,12.2136,-0.0059,0.0003,-0.8664,-0.0003,-5.8293,0.0
2,2011-03-24 04:52:00 UTC,12.2136,-0.0115,0.0003,-0.8861,-0.0003,-5.8226,0.0
2,2011-03-24 04:53:00 UTC,12.2136,-0.0115,0.0003,-0.7981,-0.0003,-5.5959,0.0
2,2011-03-24 04:54:00 UTC,12.2136,-0.0115,0.0003,-0.8753,-0.0003,-5.5439,0.0
2,2011-03-24 04:55:00 UTC,12.2136,-0.0115,0.0003,-0.8574,-0.0003,-5.6318,0.0
2,2011-03-24 04:56:00 UTC,12.2136,-0.0115,0.0003,-0.8466,-0.0003,-5.5228,0.0
2,2011-03-24 04:57:00 UTC,12.2136,-0.0217,0.0003,-0.8394,-0.0003,-5.5969,0.0
2,2011-03-24 04:58:00 UTC,12.2136,-0.0319,0.0003,-0.8376,-0.0003,-5.7225,0.0
2,2011-03-24 04:59:00 UTC,12.2136,-0.0319,0.0003,-0.8412,-0.0003,-5.3802,0.0
2,2011-03-24 05:00:00 UTC,12.2136,-0.0319,0.0003,-0.8753,-0.0003,-5.4963,0.0
2,2011-03-24 05:01:00 UTC,12.2136,-0.0319,0.0003,-0.8753,-0.0003,-5.8835,0.0
2,2011-03-24 05:02:00 UTC,12.2136,-0.0319,0.0003,-0.8753,-0.0003,-5.7458,0.0
2,2011-03-24 05:03:00 UTC,12.2136,-0.0369,0.0003,-0.8448,-0.0003,-5.7553,0.0
2,2011-03-24 05:04:00 UTC,12.2136,-0.0505,0.0003,-0.843,-0.0003,-5.6659,0.0
2,2011-03-24 05:05:00 UTC,12.2136,-0.0522,0.0003,-0.852,-0.0003,-5.8294,0.0
2,2011-03-24 05:06:00 UTC,12.2136,-0.0522,0.0003,-0.8304,-0.0003,-5.4995,0.0
2,2011-03-24 05:07:00 UTC,12.2136,-0.0522,0.0003,-0.8646,-0.0003,-5.7952,0.0
2,2011-03-24 05:08:00 UTC,12.2136,-0.0522,0.0003,-0.8718,-0.0003,-5.289,0.0
2,2011-03-24 05:09:00 UTC,12.2136,-0.0522,0.0003,-0.9275,-0.0003,-5.7579,0.0
2,2011-03-24 05:10:00 UTC,12.2136,-0.0672,0.0003,-0.8718,-0.0003,-5.6618,0.0
2,2011-03-24 05:11:00 UTC,12.2136,-0.0748,0.0003,-0.7675,-0.0002,-5.4711,0.0
2,2011-03-24 05:12:00 UTC,12.2136,-0.0748,0.0003,-0.8412,-0.0003,-5.6196,0.0
2,2011-03-24 05:13:00 UTC,12.2136,-0.0748,0.0003,-0.8484,-0.0003,-5.8415,0.0
2,2011-03-24 05:14:00 UTC,12.2136,-0.0833,0.0003,-0.8232,-0.0003,-5.5661,0.0
2,2011-03-24 05:15:00 UTC,12.2136,-0.0917,0.0003,-0.8071,-0.0003,-5.6201,0.0
2,2011-03-24 05:16:00 UTC,12.2136,-0.0951,0.0003,-0.8178,-0.0003,-5.6015,0.0
2,2011-03-24 05:17:00 UTC,12.2136,-0.0951,0.0003,-0.8178,-0.0003,-5.5965,0.0
2,2011-03-24 05:18:00 UTC,12.2136,-0.0951,0.0003,-0.8196,-0.0003,-5.3931,0.0
2,2011-03-24 05:19:00 UTC,12.2136,-0.097,0.0003,-0.8017,-0.0003,-5.8295,0.0
2,2011-03-24 05:20:00 UTC,12.2136,-0.1064,0.0003,-0.7945,-0.0002,-5.8003,0.0
2,2011-03-24 05:21:00 UTC,12.2136,-0.1177,0.0003,-0.7334,-0.0002,-5.6264,0.0
2,2011-03-24 05:22:00 UTC,12.2136,-0.1177,0.0003,-0.6884,-0.0002,-5.8818,0.0
2,2011-03-24 05:23:00 UTC,12.2136,-0.1177,0.0003,-0.6237,-0.0002,-5.8188,0.0
2,2011-03-24 05:24:00 UTC,12.2136,-0.1346,0.0003,-0.5698,-0.0002,-5.9435,0.0
2,2011-03-24 05:25:00 UTC,12.2136,-0.138,0.0003,-0.5644,-0.0002,-5.6169,0.0
2,2011-03-24 05:26:00 UTC,12.2136,-0.138,0.0003,-0.4889,-0.0002,-5.9221,0.0
2,2011-03-24 05:27:00 UTC,12.2136,-0.138,0.0003,-0.4171,-0.0001,-5.8204,0.0
2,2011-03-24 05:28:00 UTC,12.2136,-0.138,0.0003,-0.187,-0.0001,-5.9157,0.0
2,2011-03-24 05:29:00 UTC,12.2136,-0.155,0.0003,-0.0396,0.0,-5.8326,0.0
2,2011-03-24 05:30:00 UTC,12.2136,-0.1584,0.0003,0.212,0.0001,-5.7644,0.0
2,2011-03-24 05:31:00 UTC,12.2136,-0.1584,0.0003,0.4959,0.0002,-6.2007,0.0
2,2011-03-24 05:32:00 UTC,12.2136,-0.1678,0.0003,0.8212,0.0003,-6.1515,0.0
2,2011-03-24 05:33:00 UTC,12.2136,-0.181,0.0003,1.2867,0.0004,-5.9224,0.0
2,2011-03-24 05:34:00 UTC,12.2136,-0.181,0.0003,1.9103,0.0006,-5.8515,0.0
2,2011-03-24 05:35:00 UTC,12.2136,-0.181,0.0003,2.6508,0.0008,-6.0103,0.0
2,2011-03-24 05:36:00 UTC,12.2136,-0.181,0.0003,3.6105,0.0011,-6.107,0.0213
2,2011-03-24 05:37:00 UTC,12.2136,-0.1945,0.0003,4.7823,0.0015,-5.9501,0.0213
2,2011-03-24 05:38:00 UTC,12.2139,-0.2013,0.0003,6.3081,0.002,-6.1872,0.1914
2,2011-03-24 05:39:00 UTC,12.214,-0.2013,0.0003,8.1431,0.0026,-5.8416,0.2552
2,2011-03-24 05:40:00 UTC,12.214,-0.2088,0.0003,10.5029,0.0033,-6.1619,0.2552
2,2011-03-24 05:41:00 UTC,12.2139,-0.2239,0.0003,13.3443,0.0042,-6.1992,0.2552
2,2011-03-24 05:42:00 UTC,12.2139,-0.2239,0.0003,16.9603,0.0053,-6.123,0.2552
2,2011-03-24 05:43:00 UTC,12.2139,-0.2239,0.0003,21.2916,0.0067,-6.1881,0.2552
2,2011-03-24 05:44:00 UTC,12.2139,-0.229,0.0003,26.4927,0.0083,-5.8103,0.3615
2,2011-03-24 05:45:00 UTC,12.2138,-0.2425,0.0003,32.5673,0.0102,-5.7895,0.5103
2,2011-03-24 05:46:00 UTC,12.2138,-0.2442,0.0003,39.3105,0.0123,-6.1786,0.6805
2,2011-03-24 05:47:00 UTC,12.2138,-0.248,0.0003,46.99,0.0148,-6.0639,0.7655
2,2011-03-24 05:48:00 UTC,12.2138,-0.2555,0.0003,55.2985,0.0174,-6.1367,0.8506
2,2011-03-24 05:49:00 UTC,12.2137,-0.2668,0.0003,64.2864,0.0202,-5.9799,1.0632
2,2011-03-24 05:50:00 UTC,12.2137,-0.2668,0.0003,74.1981,0.0233,-5.9309,1.2759
2,2011-03-24 05:51:00 UTC,12.2137,-0.2668,0.0003,84.7711,0.0266,-5.8884,1.4885
2,2011-03-24 05:52:00 UTC,12.2137,-0.2821,0.0003,95.9948,0.0301,-6.262,1.8075
2,2011-03-24 05:53:00 UTC,12.2137,-0.2872,0.0003,107.9121,0.0339,-6.2882,2.1902
2,2011-03-24 05:54:00 UTC,12.2137,-0.2872,0.0003,120.0649,0.0377,-6.0068,2.5092
2,2011-03-24 05:55:00 UTC,12.2137,-0.2956,0.0003,131.4611,0.0413,-5.8777,2.7856
2,2011-03-24 05:56:00 UTC,12.2137,-0.3075,0.0048,134.6799,0.6006,-6.1057,3.2747
2,2011-03-24 05:57:00 UTC,12.2137,-0.3075,0.0195,121.9574,2.284,-6.061,3.7637
2,2011-03-24 05:58:00 UTC,12.2137,-0.3075,0.0296,121.2834,3.5086,-5.4718,4.2953
2,2011-03-24 05:59:00 UTC,12.2137,-0.3075,0.0364,118.8895,4.2071,-5.4456,4.912
2,2011-03-24 06:00:00 UTC,12.2136,-0.3301,0.042,120.6544,4.9052,-5.7063,5.5712
2,2011-03-24 06:01:00 UTC,12.2136,-0.3301,0.0544,115.7228,6.2003,-5.8608,6.2304
2,2011-03-24 06:02:00 UTC,12.2136,-0.3301,0.0612,120.8233,7.3124,-5.846,6.8896
2,2011-03-24 06:03:00 UTC,12.2136,-0.3419,0.068,122.6475,8.3063,-5.5039,7.5913
2,2011-03-24 06:04:00 UTC,12.2136,-0.3504,0.0702,131.9661,9.2451,-5.451,8.3143
2,2011-03-24 06:05:00 UTC,12.2136,-0.3504,0.0668,159.0736,10.6254,-5.6418,8.9522
2,2011-03-24 06:06:00 UTC,12.2132,-0.3504,0.0567,173.3183,9.8148,-5.696,9.6114
2,2011-03-24 06:07:00 UTC,12.2132,-0.3504,0.0544,181.8659,9.9014,-5.5913,10.3556
2,2011-03-24 06:08:00 UTC,12.2136,-0.3579,0.0544,188.8589,10.2821,-5.5522,10.9936
2,2011-03-24 06:09:00 UTC,12.2136,-0.373,0.0544,194.2973,10.5782,-5.3933,11.7378
2,2011-03-24 06:10:00 UTC,12.2136,-0.373,0.0544,198.882,10.8278,-5.5536,12.4821
2,2011-03-24 06:11:00 UTC,12.2136,-0.373,0.0635,198.3644,12.4064,-5.8053,13.1838
2,2011-03-24 06:12:00 UTC,12.2136,-0.3866,0.0544,204.1298,11.1136,-5.8322,13.9068
2,2011-03-24 06:13:00 UTC,12.2136,-0.3933,0.0544,207.0953,11.275,-5.5362,14.566
2,2011-03-24 06:14:00 UTC,12.2132,-0.3933,0.0544,209.6239,11.4127,-5.1544,15.2464
2,2011-03-24 06:15:00 UTC,12.2136,-0.3933,0.0544,211.9513,11.5394,-5.6823,15.9694
2,2011-03-24 06:16:00 UTC,12.2136,-0.3933,0.0544,213.9642,11.649,-5.3948,16.6286
2,2011-03-24 06:17:00 UTC,12.2136,-0.3952,0.068,211.8525,14.1329,-5.633,17.3942
2,2011-03-24 06:18:00 UTC,12.2136,-0.3952,0.0544,217.4922,11.8411,-5.2556,18.1809
2,2011-03-24 06:19:00 UTC,12.2136,-0.414,0.0544,218.8185,11.9133,-5.4034,18.8614
2,2011-03-24 06:20:00 UTC,12.2136,-0.4159,0.0544,220.1161,11.9839,-5.7118,19.3718
2,2011-03-24 06:21:00 UTC,12.2136,-0.4159,0.0544,221.3921,12.0534,-5.4881,20.0522
2,2011-03-24 06:22:00 UTC,12.2136,-0.4159,0.0544,222.5226,12.115,-5.4539,22.0723
2,2011-03-24 06:23:00 UTC,12.2136,-0.4159,0.1187,207.771,23.6639,-5.5239,31.8539
2,2011-03-24 06:24:00 UTC,12.2136,-0.4227,0.2078,178.9508,37.1418,-5.5124,43.6344
2,2011-03-24 06:25:00 UTC,12.2136,-0.4244,0.2304,168.5575,38.8298,-5.522,51.8849
2,2011-03-24 06:26:00 UTC,12.2136,-0.4363,0.2428,168.5377,40.9149,-5.5047,61.3051
2,2011-03-24 06:27:00 UTC,12.2136,-0.4363,0.245,168.3975,41.2607,-5.1019,68.8114
2,2011-03-24 06:28:00 UTC,12.2132,-0.4363,0.2574,168.3885,43.3483,-5.6239,74.2338
2,2011-03-24 06:29:00 UTC,12.2136,-0.4363,0.2698,168.4425,45.4514,-5.534,78.3804
2,2011-03-24 06:30:00 UTC,12.2136,-0.4363,0.2732,168.4407,46.0215,-5.4367,81.0597
2,2011-03-24 06:31:00 UTC,12.2137,-0.4363,0.2845,168.5054,47.939,-5.094,80.9321
2,2011-03-24 06:32:00 UTC,12.214,-0.4363,0.2969,168.4119,50.0022,-5.2709,75.1057
2,2011-03-24 06:33:00 UTC,12.2141,-0.4363,0.298,168.4299,50.1968,-5.0509,70.9166
2,2011-03-24 06:34:00 UTC,12.2139,-0.4363,0.3104,168.4425,52.2907,-5.3324,53.1184
2,2011-03-24 06:35:00 UTC,12.2143,-0.4363,0.3195,168.4479,53.8122,-5.0642,37.0425
2,2011-03-24 06:36:00 UTC,12.2142,-0.4363,0.3251,168.234,54.6917,-4.8224,32.9173
2,2011-03-24 06:37:00 UTC,12.2133,-0.4346,0.3341,168.1998,56.1979,-5.2217,30.8971
2,2011-03-24 06:38:00 UTC,12.2136,-0.4278,0.3386,171.6721,58.1325,-5.2295,31.5989
2,2011-03-24 06:39:00 UTC,12.2141,-0.4278,0.351,169.1578,59.3766,-5.1579,46.3776
2,2011-03-24 06:40:00 UTC,12.2143,-0.4244,0.3522,169.5999,59.7259,-5.2919,88.2259
2,2011-03-24 06:41:00 UTC,12.2144,-0.4176,0.3646,168.6006,61.4619,-5.0577,113.169
2,2011-03-24 06:42:00 UTC,12.2138,-0.4159,0.3747,167.4989,62.7627,-5.2812,88.7575
2,2011-03-24 06:43:00 UTC,12.2142,-0.4159,0.3792,168.8091,64.0163,-4.9736,59.9443
2,2011-03-24 06:44:00 UTC,12.2144,-0.4159,0.3792,171.0412,64.8627,-4.8428,46.6966
2,2011-03-24 06:45:00 UTC,12.2145,-0.4159,0.3928,170.8992,67.1216,-4.991,39.0414
2,2011-03-24 06:46:00 UTC,12.2145,-0.4159,0.3928,174.8711,68.6815,-4.869,37.0638
2,2011-03-24 06:47:00 UTC,12.2143,-0.4009,0.4018,174.4146,70.0698,-4.9267,36.915
2,2011-03-24 06:48:00 UTC,12.2143,-0.3933,0.4063,172.2885,69.9987,-4.8548,36.8299
2,2011-03-24 06:49:00 UTC,12.2142,-0.3933,0.4074,176.4994,71.9091,-4.603,37.3828
2,2011-03-24 06:50:00 UTC,12.2142,-0.3933,0.4198,175.8237,73.8143,-4.7716,38.2972
2,2011-03-24 06:51:00 UTC,12.2141,-0.3933,0.4255,176.7977,75.2194,-4.7243,44.8466
2,2011-03-24 06:52:00 UTC,12.2136,-0.3933,0.4334,176.0806,76.305,-4.8054,44.9955
2,2011-03-24 06:53:00 UTC,12.2135,-0.3832,0.4446,172.9103,76.8764,-4.8362,39.3179
2,2011-03-24 06:54:00 UTC,12.214,-0.373,0.448,172.5168,77.289,-4.8675,38.6587
2,2011-03-24 06:55:00 UTC,12.2139,-0.373,0.4604,172.2436,79.304,-4.8441,38.1058
2,2011-03-24 06:56:00 UTC,12.2139,-0.373,0.4604,173.5538,79.9072,-4.7711,38.4248
2,2011-03-24 06:57:00 UTC,12.2139,-0.3561,0.4604,180.8469,83.2651,-4.9789,38.8926
2,2011-03-24 06:58:00 UTC,12.2129,-0.3504,0.4683,179.9123,84.2465,-4.7044,39.3604
2,2011-03-24 06:59:00 UTC,12.2141,-0.3504,0.4818,178.1385,85.8318,-4.6898,39.7006
2,2011-03-24 07:00:00 UTC,12.2142,-0.3419,0.4886,174.7345,85.3738,-4.4397,40.1046
2,2011-03-24 07:01:00 UTC,12.2137,-0.3301,0.501,175.1425,87.7479,-4.5613,40.6149
2,2011-03-24 07:02:00 UTC,12.2141,-0.3301,0.51,173.1907,88.3268,-4.7656,41.1039
2,2011-03-24 07:03:00 UTC,12.2142,-0.3225,0.5145,173.2968,89.1685,-4.6456,43.3579
2,2011-03-24 07:04:00 UTC,12.2139,-0.3075,0.5157,176.1921,90.8569,-4.656,56.1377
2,2011-03-24 07:05:00 UTC,12.2139,-0.3075,0.5145,184.7702,95.0722,-4.5582,106.9806
2,2011-03-24 07:06:00 UTC,12.2138,-0.3075,0.5236,187.1929,98.0006,-4.6349,156.9517
2,2011-03-24 07:07:00 UTC,12.2142,-0.2905,0.5405,183.239,99.0319,-4.4485,146.8937
2,2011-03-24 07:08:00 UTC,12.2145,-0.2872,0.5484,182.991,100.3463,-4.3843,129.542
2,2011-03-24 07:09:00 UTC,12.2136,-0.2838,0.5551,187.2144,103.9305,-4.2015,126.161
2,2011-03-24 07:10:00 UTC,12.2143,-0.2668,0.5574,191.6751,106.8372,-4.3186,143.9805
2,2011-03-24 07:11:00 UTC,12.2148,-0.2668,0.5551,197.6491,109.7234,-4.2056,170.327
2,2011-03-24 07:12:00 UTC,12.2141,-0.2593,0.5506,204.8775,112.8058,-4.481,211.4096
2,2011-03-24 07:13:00 UTC,12.2141,-0.2442,0.5506,207.9328,114.4933,-4.3833,232.9929
2,2011-03-24 07:14:00 UTC,12.2139,-0.2408,0.5551,209.2735,116.1646,-4.3376,198.0129
2,2011-03-24 07:15:00 UTC,12.2139,-0.2239,0.5675,208.533,118.3489,-4.2243,123.6091
2,2011-03-24 07:16:00 UTC,12.2126,-0.2239,0.5709,207.9651,118.7286,-4.3767,78.1248
2,2011-03-24 07:17:00 UTC,12.2141,-0.2088,0.5912,204.306,120.783,-4.5388,80.5702
2,2011-03-24 07:18:00 UTC,12.2127,-0.2013,0.6002,200.7888,120.5199,-4.27,96.6672
2,2011-03-24 07:19:00 UTC,12.2135,-0.1844,0.6081,201.4106,122.4771,-4.2747,86.0776
2,2011-03-24 07:20:00 UTC,12.2139,-0.181,0.6228,198.9862,123.9288,-4.1378,56.5628
2,2011-03-24 07:21:00 UTC,12.2133,-0.1753,0.6172,205.7491,126.9732,-4.0652,57.6898
2,2011-03-24 07:22:00 UTC,12.2133,-0.1584,0.6127,210.1739,128.761,-4.078,54.8192
2,2011-03-24 07:23:00 UTC,12.2127,-0.1516,0.607,214.2698,130.0594,-3.9764,51.0767
2,2011-03-24 07:24:00 UTC,12.2137,-0.138,0.6239,211.6081,132.0271,-3.9838,48.1635
2,2011-03-24 07:25:00 UTC,12.2131,-0.133,0.6386,209.6437,133.8548,-4.0786,47.9721
2,2011-03-24 07:26:00 UTC,12.2117,-0.1177,0.6611,205.8336,136.0802,-3.9269,48.206
2,2011-03-24 07:27:00 UTC,12.2135,-0.1026,0.6792,202.329,137.41,-3.7981,48.5249
2,2011-03-24 07:28:00 UTC,12.213,-0.0951,0.6995,197.6113,138.2185,-3.996,48.8013
2,2011-03-24 07:29:00 UTC,12.2125,-0.0833,0.6961,201.3657,140.1568,-3.5716,48.9927
2,2011-03-24 07:30:00 UTC,12.2139,-0.0672,0.7085,200.5444,142.0789,-3.8744,49.3116
2,2011-03-24 07:31:00 UTC,12.2134,-0.0522,0.7243,197.5466,143.0767,-3.5584,49.6306
2,2011-03-24 07:32:00 UTC,12.212,-0.0386,0.7141,203.9339,145.615,-3.6649,49.9283
2,2011-03-24 07:33:00 UTC,12.2133,-0.0319,0.704,211.2073,148.6887,-3.3953,50.3111
2,2011-03-24 07:34:00 UTC,12.2133,-0.0115,0.7063,214.9509,151.8022,-3.698,50.6513
2,2011-03-24 07:35:00 UTC,12.2124,0.0054,0.7141,215.4559,153.8449,-3.6359,51.0553
2,2011-03-24 07:36:00 UTC,12.2133,0.0229,0.7311,212.3647,155.2516,-3.2435,51.4594
2,2011-03-24 07:37:00 UTC,12.2133,0.0314,0.7367,210.0786,154.7569,-3.5021,51.7783
2,2011-03-24 07:38:00 UTC,12.2128,0.054,0.7559,206.6298,156.1786,-3.1111,52.1184
2,2011-03-24 07:39:00 UTC,12.2119,0.0743,0.7581,207.1977,157.0745,-3.0192,52.4587
2,2011-03-24 07:40:00 UTC,12.2128,0.0837,0.775,205.0608,158.9242,-3.0968,52.8414
2,2011-03-24 07:41:00 UTC,12.2128,0.1037,0.8122,198.5459,161.1989,-3.084,53.7132
2,2011-03-24 07:42:00 UTC,12.2118,0.119,1.0288,184.9715,190.1053,-3.0665,54.7764
2,2011-03-24 07:43:00 UTC,12.2132,0.1376,1.1551,180.9331,208.8434,-3.06,54.7339
2,2011-03-24 07:44:00 UTC,12.2126,0.1602,1.3163,172.7738,227.3748,-3.0082,55.0316
2,2011-03-24 07:45:00 UTC,12.2132,0.1737,1.4043,169.8838,238.5582,-2.8993,55.9885
2,2011-03-24 07:46:00 UTC,12.2126,0.1956,1.4156,172.1843,243.7247,-3.0155,64.813
2,2011-03-24 07:47:00 UTC,12.2135,0.2133,1.4201,177.389,251.8985,-2.6466,78.8686
2,2011-03-24 07:48:00 UTC,12.2117,0.2347,1.4584,181.6143,264.8751,-2.6323,69.6187
2,2011-03-24 07:49:00 UTC,12.2134,0.2545,1.4663,186.0318,272.7492,-2.417,57.3067
2,2011-03-24 07:50:00 UTC,12.2121,0.2731,1.5046,182.5434,274.634,-2.6729,56.9027
2,2011-03-24 07:51:00 UTC,12.212,0.2905,1.6264,177.8958,289.0844,-2.4802,57.2642
2,2011-03-24 07:52:00 UTC,12.2125,0.3127,1.7798,177.5328,315.9908,-2.492,57.8809
2,2011-03-24 07:53:00 UTC,12.212,0.3334,1.8576,185.304,344.2098,-2.4378,58.4551
2,2011-03-24 07:54:00 UTC,12.212,0.3556,1.8531,190.2553,352.5183,-2.2158,58.7953
2,2011-03-24 07:55:00 UTC,12.2133,0.3742,1.8588,198.8424,369.5442,-2.4801,59.3695
2,2011-03-24 07:56:00 UTC,12.2128,0.3985,1.8915,196.3461,371.3346,-2.4027,61.1557
2,2011-03-24 07:57:00 UTC,12.2133,0.4206,1.8824,200.1041,376.6632,-2.4394,64.643
2,2011-03-24 07:58:00 UTC,12.2119,0.4433,1.9027,205.5712,391.1339,-2.4783,64.4517
2,2011-03-24 07:59:00 UTC,12.2132,0.4618,1.9591,205.8498,403.1911,-2.2897,96.8796
2,2011-03-24 08:00:00 UTC,12.211,0.4881,1.9952,208.3443,415.6732,-2.0991,170.4324
2,2011-03-24 08:01:00 UTC,12.2114,0.5081,2.0189,211.6189,427.1969,-2.1595,244.6872
2,2011-03-24 08:02:00 UTC,12.2123,0.5318,2.0809,215.3373,448.1072,-2.1044,265.6112
2,2011-03-24 08:03:00 UTC,12.2128,0.5514,2.2061,211.2037,465.8439,-2.1529,304.9715
2,2011-03-24 08:04:00 UTC,12.2128,0.5781,2.2084,215.4667,475.7839,-2.1732,405.998
2,2011-03-24 08:05:00 UTC,12.2123,0.6,2.4023,208.3713,500.0492,-1.8277,442.1899
2,2011-03-24 08:06:00 UTC,12.2118,0.6245,2.6617,202.8304,539.681,-2.0781,463.0079
2,2011-03-24 08:07:00 UTC,12.2114,0.6448,2.8455,200.8463,571.5167,-1.8364,467.3247
2,2011-03-24 08:08:00 UTC,12.2123,0.6742,2.8105,211.6764,594.853,-1.7974,471.429
2,2011-03-24 08:09:00 UTC,12.2114,0.7005,2.7643,224.1059,619.4175,-1.7303,475.2134
2,2011-03-24 08:10:00 UTC,12.2109,0.7205,2.7653,226.906,627.3981,-1.7052,479.3352
2,2011-03-24 08:11:00 UTC,12.2118,0.751,2.9164,225.1771,656.285,-1.5448,483.4392
2,2011-03-24 08:12:00 UTC,12.2113,0.7736,3.5884,209.9188,752.5057,-1.1815,487.58
2,2011-03-24 08:13:00 UTC,12.2109,0.8011,3.9447,200.3776,790.4164,-1.3951,491.365
2,2011-03-24 08:14:00 UTC,12.2123,0.8284,4.0416,199.935,808.019,-1.4053,495.6318
2,2011-03-24 08:15:00 UTC,12.2118,0.8534,4.0269,209.9723,845.4941,-1.3136,500.3304
2,2011-03-24 08:16:00 UTC,12.2113,0.8798,4.1081,208.257,855.4514,-0.9417,505.0238
2,2011-03-24 08:17:00 UTC,12.21,0.9093,4.1554,207.6301,862.7547,-1.182,509.1895
2,2011-03-24 08:18:00 UTC,12.2095,0.9345,4.1779,207.9468,868.7563,-0.8034,513.0546
2,2011-03-24 08:19:00 UTC,12.2109,0.9615,4.214,207.5715,874.6744,-1.2065,516.9646
2,2011-03-24 08:20:00 UTC,12.21,0.9878,4.2365,208.15,881.8052,-1.1214,521.1288
2,2011-03-24 08:21:00 UTC,12.21,1.0255,4.2681,207.9665,887.6032,0.0209,525.7181
2,2011-03-24 08:22:00 UTC,12.21,1.0676,4.3019,207.7643,893.753,0.0747,529.4583
2,2011-03-24 08:23:00 UTC,12.2095,1.094,4.3493,206.9843,900.2087,-0.3664,533.0051
2,2011-03-24 08:24:00 UTC,12.209,1.1249,4.3955,206.4026,907.2164,0.4691,537.405
2,2011-03-24 08:25:00 UTC,12.2095,1.1503,4.4349,205.5958,911.752,0.7622,541.2918
2,2011-03-24 08:26:00 UTC,12.21,1.1791,4.4665,205.9897,920.0333,-0.3563,544.9272
2,2011-03-24 08:27:00 UTC,12.209,1.2073,4.4653,207.5572,926.7623,-0.3222,550.0468
2,2011-03-24 08:28:00 UTC,12.209,1.2378,4.5285,206.1286,933.4221,-0.0546,552.7684
2,2011-03-24 08:29:00 UTC,12.2086,1.265,4.5904,204.2883,937.7443,0.2174,556.9724
2,2011-03-24 08:30:00 UTC,12.2081,1.2926,4.6141,203.963,941.0447,0.1758,560.3104
2,2011-03-24 08:31:00 UTC,12.21,1.3229,4.6164,205.2265,947.3542,0.5649,563.4744
2,2011-03-24 08:32:00 UTC,12.2081,1.3512,4.6761,204.3237,955.4214,0.9775,567.3644
2,2011-03-24 08:33:00 UTC,12.2081,1.3853,4.666,205.9263,960.7942,0.0983,571.9756
2,2011-03-24 08:34:00 UTC,12.2086,1.4143,4.7686,202.8469,967.2337,1.7619,575.5462
2,2011-03-24 08:35:00 UTC,12.2081,1.4451,4.8013,202.6625,973.0219,1.6085,579.0952
2,2011-03-24 08:36:00 UTC,12.2081,1.4756,4.8216,203.1692,979.5747,2.0096,582.8784
2,2011-03-24 08:37:00 UTC,12.2081,1.5039,4.8441,202.9018,982.834,1.5496,586.4067
2,2011-03-24 08:38:00 UTC,12.2081,1.5344,4.8847,202.641,989.8206,3.1004,589.892
2,2011-03-24 08:39:00 UTC,12.2081,1.5651,4.9095,202.7947,995.5931,3.5822,592.953
2,2011-03-24 08:40:00 UTC,12.2081,1.5925,4.9129,204.367,1003.978,3.3412,596.4385
2,2011-03-24 08:41:00 UTC,12.2086,1.623,4.958,203.6305,1009.578,3.8925,599.3298
2,2011-03-24 08:42:00 UTC,12.2081,1.653,4.9963,203.1934,1015.193,4.0542,602.7089
2,2011-03-24 08:43:00 UTC,12.2081,1.6767,5.0403,202.0757,1018.52,2.998,605.7068
2,2011-03-24 08:44:00 UTC,12.2081,1.7038,5.1002,201.5901,1028.125,4.8349,610.5997
2,2011-03-24 08:45:00 UTC,12.2081,1.7311,5.1803,200.0502,1036.257,5.0718,614.9157
2,2011-03-24 08:46:00 UTC,12.2081,1.759,5.2851,198.8791,1051.038,5.6977,619.4669
2,2011-03-24 08:47:00 UTC,12.2081,1.788,5.3539,198.2525,1061.402,5.6891,623.3366
2,2011-03-24 08:48:00 UTC,12.2081,1.8132,5.5953,191.7295,1072.309,6.383,626.9758
2,2011-03-24 08:49:00 UTC,12.2081,1.8445,5.7374,190.1009,1090.634,6.8543,630.4639
2,2011-03-24 08:50:00 UTC,12.2081,1.8727,5.8377,189.7517,1107.586,7.8191,633.8674
2,2011-03-24 08:51:00 UTC,12.2081,1.8975,6.2583,184.0919,1150.726,7.5005,637.6953
2,2011-03-24 08:52:00 UTC,12.2081,1.925,8.1695,166.3082,1356.019,8.0979,640.8849
2,2011-03-24 08:53:00 UTC,12.2081,1.9567,9.0726,155.4838,1410.56,6.8839,643.8195
2,2011-03-24 08:54:00 UTC,12.2081,1.9851,9.1685,155.1006,1421.99,10.5753,647.7527
2,2011-03-24 08:55:00 UTC,12.2081,2.0162,9.2778,154.8103,1436.259,11.7557,651.3458
2,2011-03-24 08:56:00 UTC,12.2081,2.045,9.4356,154.6396,1459.115,12.3641,654.9384
2,2011-03-24 08:57:00 UTC,12.2081,2.0845,9.6677,157.4481,1522.164,14.5793,659.2311
2,2011-03-24 08:58:00 UTC,12.2081,2.1167,9.6407,165.4637,1595.064,15.2649,663.3557
2,2011-03-24 08:59:00 UTC,12.2081,2.1506,9.7387,165.8447,1614.866,16.1313,667.712
2,2011-03-24 09:00:00 UTC,12.2081,2.1907,9.7568,167.4277,1633.426,17.3058,670.8799
2,2011-03-24 09:01:00 UTC,12.2081,2.23,9.8312,167.3009,1644.662,17.9693,674.6198
2,2011-03-24 09:02:00 UTC,12.2081,2.2694,9.9394,166.4474,1654.342,18.7359,678.3193
2,2011-03-24 09:03:00 UTC,12.2081,2.3123,10.0082,166.2251,1663.502,19.6082,681.9747
2,2011-03-24 09:04:00 UTC,12.2081,2.3503,10.0657,166.2748,1673.601,20.2129,685.7375
2,2011-03-24 09:05:00 UTC,12.2081,2.3933,10.1897,168.7349,1719.352,21.06,688.6492
2,2011-03-24 09:06:00 UTC,12.2081,2.4362,10.0815,177.6105,1790.514,21.4263,691.5827
2,2011-03-24 09:07:00 UTC,12.2081,2.4791,10.2357,175.7929,1799.272,21.2602,695.086
2,2011-03-24 09:08:00 UTC,12.2081,2.52,10.3696,174.3264,1807.545,20.8045,697.2726
2,2011-03-24 09:09:00 UTC,12.2081,2.5604,10.3842,175.0568,1817.641,21.1907,701.8395
2,2011-03-24 09:10:00 UTC,12.2081,2.5998,10.419,175.482,1828.294,21.6613,705.4481
2,2011-03-24 09:11:00 UTC,12.2081,2.6408,10.5598,174.1024,1838.438,21.8238,708.7187
2,2011-03-24 09:12:00 UTC,12.2081,2.6821,10.5631,175.1723,1850.23,21.058,711.6241
2,2011-03-24 09:13:00 UTC,12.2081,2.7171,10.5574,175.9677,1857.646,22.526,714.4711
2,2011-03-24 09:14:00 UTC,12.2081,2.7542,10.6813,174.9783,1868.935,22.663,717.8848
2,2011-03-24 09:15:00 UTC,12.2081,2.7899,10.5922,184.228,1951.202,23.4288,721.1163
2,2011-03-24 09:16:00 UTC,12.2081,2.831,10.7172,183.8191,1970.059,23.5562,723.6993
2,2011-03-24 09:17:00 UTC,12.2081,2.8685,10.7702,184.9025,1991.38,22.9838,726.5693
2,2011-03-24 09:18:00 UTC,12.2081,2.9025,10.84,184.6416,2001.432,23.2783,731.2584
2,2011-03-24 09:19:00 UTC,12.2081,2.9402,10.8772,185.1823,2014.207,23.7883,734.5315
2,2011-03-24 09:20:00 UTC,12.2081,2.9694,10.9189,184.8527,2018.227,24.662,736.6716
2,2011-03-24 09:21:00 UTC,12.2081,3.0034,11.0056,183.8033,2022.805,24.8177,739.9219
2,2011-03-24 09:22:00 UTC,12.2081,3.0428,11.0451,184.0583,2032.906,22.7861,743.7853
2,2011-03-24 09:23:00 UTC,12.2081,3.084,11.133,183.2353,2039.87,24.7185,746.6524
2,2011-03-24 09:24:00 UTC,12.2079,3.1181,11.0597,185.8439,2055.128,22.6353,748.6895
2,2011-03-24 09:25:00 UTC,12.2077,3.1575,10.762,196.2229,2111.633,21.8441,751.6406
2,2011-03-24 09:26:00 UTC,12.2077,3.1955,11.1769,191.1682,2136.569,24.7617,754.8908
2,2011-03-24 09:27:00 UTC,12.2078,3.2369,11.2997,189.9648,2146.481,26.1501,758.7341
2,2011-03-24 09:28:00 UTC,12.2078,3.2921,11.276,191.0325,2154.015,26.5671,761.7937
2,2011-03-24 09:29:00 UTC,12.2079,3.326,11.4,189.5954,2161.362,27.5345,765.8921
2,2011-03-24 09:30:00 UTC,12.2079,3.3638,11.4451,189.2717,2166.194,26.6903,768.0812
2,2011-03-24 09:31:00 UTC,12.2079,3.4067,11.489,189.1131,2172.668,27.2822,770.3936
2,2011-03-24 09:32:00 UTC,12.2079,3.4513,11.5217,189.5424,2183.808,27.7788,773.9224
2,2011-03-24 09:33:00 UTC,12.2075,3.4924,11.5882,189.1085,2191.391,27.5376,777.1916
2,2011-03-24 09:34:00 UTC,12.2075,3.5395,11.5893,189.7929,2199.524,28.4463,779.7
2,2011-03-24 09:35:00 UTC,12.2073,3.5805,11.6378,191.3993,2227.29,29.663,783.3105
2,2011-03-24 09:36:00 UTC,12.2072,3.627,11.6975,192.1769,2247.904,28.5128,786.2434
2,2011-03-24 09:37:00 UTC,12.2071,3.6735,11.498,198.4426,2281.536,28.0613,788.3669
2,2011-03-24 09:38:00 UTC,12.207,3.7183,11.8294,193.7588,2291.908,28.456,790.7042
2,2011-03-24 09:39:00 UTC,12.2069,3.7595,11.9173,193.342,2303.969,27.5409,795.0378
2,2011-03-24 09:40:00 UTC,12.2068,3.806,11.8856,195.1123,2318.933,27.0774,798.6494
2,2011-03-24 09:41:00 UTC,12.2068,3.8452,11.9273,195.2934,2329.263,26.6219,801.5176
2,2011-03-24 09:42:00 UTC,12.2067,3.8883,12.0773,193.4278,2335.99,27.1388,804.2365
2,2011-03-24 09:43:00 UTC,12.2066,3.9241,12.0051,195.3035,2344.557,28.2332,806.7439
2,2011-03-24 09:44:00 UTC,12.2066,3.9616,12.1314,193.7507,2350.41,27.2115,809.7818
2,2011-03-24 09:45:00 UTC,12.2065,3.9954,12.066,195.4205,2357.843,27.6684,812.0135
2,2011-03-24 09:46:00 UTC,12.2065,4.0348,12.1957,194.0977,2367.103,27.9491,814.9453
2,2011-03-24 09:47:00 UTC,12.2065,4.0708,12.2103,194.2791,2372.109,27.7132,817.4112
2,2011-03-24 09:48:00 UTC,12.2064,4.1048,12.2769,193.8077,2379.277,27.9746,821.1297
2,2011-03-24 09:49:00 UTC,12.2064,4.1406,12.3253,193.8868,2389.677,27.3649,824.6584
2,2011-03-24 09:50:00 UTC,12.2063,4.1724,12.34,194.2333,2396.779,27.3813,826.2517
2,2011-03-24 09:51:00 UTC,12.2063,4.2065,12.3761,194.0446,2401.423,28.7284,827.9522
2,2011-03-24 09:52:00 UTC,12.2063,4.2389,12.4697,192.7843,2403.891,28.6196,831.2465
2,2011-03-24 09:53:00 UTC,12.2063,4.2675,12.4573,192.9994,2404.099,27.6436,832.6068
2,2011-03-24 09:54:00 UTC,12.2062,4.3031,12.517,192.4507,2408.844,30.1161,835.9225
2,2011-03-24 09:55:00 UTC,12.2062,4.3353,12.4573,193.8027,2414.189,27.8604,838.6433
2,2011-03-24 09:56:00 UTC,12.2062,4.3765,12.6455,191.4925,2421.435,29.0473,841.7042
2,2011-03-24 09:57:00 UTC,12.2062,4.4194,12.6951,191.298,2428.352,30.0012,844.6587
2,2011-03-24 09:58:00 UTC,12.2062,4.4661,12.7041,191.8509,2437.209,30.0497,847.4434
2,2011-03-24 09:59:00 UTC,12.2062,4.5143,12.7323,192.0281,2444.884,31.2716,850.4192
2,2011-03-24 10:00:00 UTC,12.2062,4.5644,12.8609,190.5894,2450.979,31.731,853.4377
2,2011-03-24 10:01:00 UTC,12.2061,4.6198,12.9048,190.1955,2454.417,31.6504,856.2859
2,2011-03-24 10:02:00 UTC,12.2061,4.6789,12.8597,191.045,2456.677,31.6906,858.5402
2,2011-03-24 10:03:00 UTC,12.2061,4.7378,13.013,188.7617,2456.299,32.3443,860.9528
2,2011-03-24 10:04:00 UTC,12.2061,4.8029,13.0581,188.1439,2456.67,32.9245,862.3558
2,2011-03-24 10:05:00 UTC,12.2061,4.8715,13.0036,189.4061,2462.913,33.4258,866.5778
2,2011-03-24 10:06:00 UTC,12.2061,4.943,13.0408,189.3738,2469.524,32.877,868.6823
2,2011-03-24 10:07:00 UTC,12.2061,5.0181,13.0134,190.0721,2473.402,33.6513,870.9474
2,2011-03-24 10:08:00 UTC,12.2061,5.0995,13.0889,189.4758,2479.972,32.4838,872.7099
2,2011-03-24 10:09:00 UTC,12.2061,5.1855,13.1958,188.3208,2484.944,32.4704,875.8049
2,2011-03-24 10:10:00 UTC,12.2061,5.2774,13.1664,189.7701,2498.504,33.7791,878.1389
2,2011-03-24 10:11:00 UTC,12.2061,5.3655,13.1808,190.2172,2507.041,34.4071,881.8072
