SiteID,Date-Time,das_battery_voltage,das_temp,dc_pos_current,dc_pos_voltage,dc_power,module_temp_1,poa_irradiance
2,2011-03-24 10:12:00 UTC,12.2061,5.4536,13.2382,189.6855,2510.984,34.3398,883.5225
2,2011-03-24 10:13:00 UTC,12.2061,5.5524,13.1817,190.5906,2512.24,33.2591,884.6643
2,2011-03-24 10:14:00 UTC,12.2061,5.6647,13.2955,189.3656,2517.627,34.7078,889.736
2,2011-03-24 10:15:00 UTC,12.2061,5.7887,13.4059,187.8282,2517.972,34.4681,891.0911
2,2011-03-24 10:16:00 UTC,12.2061,5.9553,13.4181,187.8604,2520.606,34.7524,893.2276
2,2011-03-24 10:17:00 UTC,12.2061,6.1303,13.4879,187.3,2526.226,35.1711,896.2012
2,2011-03-24 10:18:00 UTC,12.2061,6.3136,13.4327,188.5356,2532.505,33.8155,897.8692
2,2011-03-24 10:19:00 UTC,12.2061,6.5055,13.5431,187.2407,2535.702,33.2315,899.5484
2,2011-03-24 10:20:00 UTC,12.2061,6.6983,13.5131,188.4888,2546.963,33.3009,900.6697
2,2011-03-24 10:21:00 UTC,12.2061,6.8967,13.5108,189.1516,2555.505,34.0334,902.7314
2,2011-03-24 10:22:00 UTC,12.2061,7.0983,13.4944,189.4694,2556.582,34.8078,904.78
2,2011-03-24 10:23:00 UTC,12.2061,7.297,13.6048,188.7133,2567.297,34.9318,907.8608
2,2011-03-24 10:24:00 UTC,12.2058,7.5056,13.7095,187.5494,2570.936,35.9477,910.7625
2,2011-03-24 10:25:00 UTC,12.2057,7.7215,13.6959,188.2552,2578.199,35.5647,913.2245
2,2011-03-24 10:26:00 UTC,12.2045,7.9363,13.7757,187.4757,2582.533,34.9764,915.998
2,2011-03-24 10:27:00 UTC,12.2049,8.14,13.8477,187.1291,2591.254,35.4904,918.5005
2,2011-03-24 10:28:00 UTC,12.2052,8.3428,13.8001,187.4829,2587.148,36.3602,920.3184
2,2011-03-24 10:29:00 UTC,12.2051,8.551,13.828,187.1003,2587.057,36.897,921.5412
2,2011-03-24 10:30:00 UTC,12.205,8.7323,13.811,187.6624,2591.77,36.6063,924.6591
2,2011-03-24 10:31:00 UTC,12.2049,8.9042,13.7996,188.2479,2597.684,35.7485,926.9843
2,2011-03-24 10:32:00 UTC,12.2048,9.0565,13.9269,186.8452,2602.064,34.6754,929.6147
2,2011-03-24 10:33:00 UTC,12.2029,9.1942,13.9232,187.2332,2606.774,35.8259,930.4498
2,2011-03-24 10:34:00 UTC,12.2042,9.3107,13.9897,186.6561,2611.174,36.8154,934.9973
2,2011-03-24 10:35:00 UTC,12.2032,9.4122,14.0548,186.6341,2623.029,36.6767,941.9399
2,2011-03-24 10:36:00 UTC,12.2018,9.5007,14.0164,186.6323,2615.831,37.4978,941.1323
2,2011-03-24 10:37:00 UTC,12.2017,9.5831,14.093,185.6979,2616.975,38.7925,943.7268
2,2011-03-24 10:38:00 UTC,12.2031,9.6641,14.0694,186.1361,2618.757,36.9074,944.9382
2,2011-03-24 10:39:00 UTC,12.2016,9.739,14.1606,186.4068,2639.283,36.4449,952.7455
2,2011-03-24 10:40:00 UTC,12.2002,9.7993,13.6771,187.6192,2565.573,37.3229,917.146
2,2011-03-24 10:41:00 UTC,12.2002,9.8482,14.3578,188.5391,2706.857,36.1155,979.1074
2,2011-03-24 10:42:00 UTC,12.1988,9.8915,14.3488,186.5345,2676.468,36.2714,970.8784
2,2011-03-24 10:43:00 UTC,12.1994,9.9217,14.3971,186.2851,2681.842,37.2855,974.483
2,2011-03-24 10:44:00 UTC,12.1988,9.9574,14.6495,183.7526,2691.719,38.1803,983.0627
2,2011-03-24 10:45:00 UTC,12.1986,9.9875,15.0597,181.7881,2737.45,36.5796,1004.586
2,2011-03-24 10:46:00 UTC,12.198,10.0196,13.2318,184.7949,2438.825,35.4964,878.2205
2,2011-03-24 10:47:00 UTC,12.1979,10.0422,13.3084,181.7432,2422.985,37.1216,873.3088
2,2011-03-24 10:48:00 UTC,12.1977,10.061,14.9346,183.0772,2734.261,34.1543,1004.061
2,2011-03-24 10:49:00 UTC,12.1982,10.0647,15.0496,183.4913,2761.363,37.4913,1014.982
2,2011-03-24 10:50:00 UTC,12.1983,10.0855,15.1544,184.8776,2801.548,37.2968,1030.979
2,2011-03-24 10:51:00 UTC,12.1978,10.0873,15.0609,181.9239,2739.792,37.7647,1011.067
2,2011-03-24 10:52:00 UTC,12.1976,10.0892,15.3223,178.7623,2740.842,36.8246,1014.695
2,2011-03-24 10:53:00 UTC,12.1976,10.108,9.0069,184.0554,1662.775,36.9148,652.6487
2,2011-03-24 10:54:00 UTC,12.1977,10.1099,16.3093,182.1641,2970.724,37.5399,1095.675
2,2011-03-24 10:55:00 UTC,12.1978,10.1231,16.3645,180.9645,2961.306,38.5705,1098.862
2,2011-03-24 10:56:00 UTC,12.1976,10.1344,15.7211,182.1462,2863.541,40.7405,1061.213
2,2011-03-24 10:57:00 UTC,12.1975,10.1513,13.9721,181.9014,2541.706,40.059,933.4138
2,2011-03-24 10:58:00 UTC,12.1974,10.1645,9.8811,182.3438,1803.326,39.1762,679.8239
2,2011-03-24 10:59:00 UTC,12.1973,10.1777,12.4143,184.7007,2292.424,38.1851,842.3228
2,2011-03-24 11:00:00 UTC,12.1972,10.1984,14.9575,188.2101,2814.934,38.1624,1035.927
2,2011-03-24 11:01:00 UTC,12.1971,10.221,13.8767,189.2813,2625.825,39.5189,965.8579
2,2011-03-24 11:02:00 UTC,12.1971,10.2398,11.7683,189.9502,2235.238,38.715,822.7566
2,2011-03-24 11:03:00 UTC,12.197,10.2624,12.325,188.7674,2326.371,38.9558,848.3562
2,2011-03-24 11:04:00 UTC,12.197,10.285,10.8285,187.9165,2034.558,38.0939,742.2327
2,2011-03-24 11:05:00 UTC,12.1969,10.3133,12.8659,188.9025,2427.426,37.8197,887.5747
2,2011-03-24 11:06:00 UTC,12.1969,10.3396,14.3172,182.6833,2612.825,37.9906,963.0735
2,2011-03-24 11:07:00 UTC,12.1972,10.3622,14.7328,174.9796,2577.876,38.8054,967.4407
2,2011-03-24 11:08:00 UTC,12.1972,10.3942,13.0008,175.4158,2281.217,38.4924,855.5203
2,2011-03-24 11:09:00 UTC,12.1971,10.4149,12.6197,174.3622,2201.819,38.0287,828.6933
2,2011-03-24 11:10:00 UTC,12.1971,10.4469,13.4773,184.174,2482.13,39.3882,910.8422
2,2011-03-24 11:11:00 UTC,12.197,10.4695,12.4652,182.289,2271.754,37.5157,836.0367
2,2011-03-24 11:12:00 UTC,12.197,10.4978,10.526,187.9086,1977.975,36.6503,719.6977
2,2011-03-24 11:13:00 UTC,12.1969,10.5166,10.5213,194.4279,2045.126,38.408,750.5862
2,2011-03-24 11:14:00 UTC,12.1969,10.5335,10.1471,195.4989,1983.5,35.3747,730.6088
2,2011-03-24 11:15:00 UTC,12.1968,10.5392,10.9008,190.8559,2078.922,37.4395,756.4611
2,2011-03-24 11:16:00 UTC,12.1968,10.5618,12.2281,184.4374,2254.738,37.4219,824.3869
2,2011-03-24 11:17:00 UTC,12.1968,10.5768,11.526,186.2893,2146.416,35.6105,783.6494
2,2011-03-24 11:18:00 UTC,12.1967,10.5844,9.6701,184.4842,1783.757,36.4355,654.54
2,2011-03-24 11:19:00 UTC,12.1967,10.607,12.3191,183.4549,2259.021,35.126,833.252
2,2011-03-24 11:20:00 UTC,12.1967,10.6258,11.3006,184.4623,2083.995,36.5014,770.2889
2,2011-03-24 11:21:00 UTC,12.1967,10.6427,10.4499,184.588,1928.601,36.4659,715.8303
2,2011-03-24 11:22:00 UTC,12.1966,10.6672,9.2048,182.908,1682.819,36.1659,617.5765
2,2011-03-24 11:23:00 UTC,12.1966,10.6842,10.4026,189.9501,1976.154,34.6369,719.3727
2,2011-03-24 11:24:00 UTC,12.1966,10.6973,6.9682,193.6972,1348.672,34.5091,501.2008
2,2011-03-24 11:25:00 UTC,12.1966,10.7199,6.9581,196.3646,1371.339,32.7523,506.5127
2,2011-03-24 11:26:00 UTC,12.1966,10.7275,9.636,198.6241,1913.414,33.8946,694.8809
2,2011-03-24 11:27:00 UTC,12.1966,10.7444,7.5493,196.1596,1479.6,33.7156,540.415
2,2011-03-24 11:28:00 UTC,12.1966,10.7595,9.5286,190.3182,1810.241,33.1484,652.3616
2,2011-03-24 11:29:00 UTC,12.1966,10.7745,9.6671,188.6781,1823.817,33.8445,662.2619
2,2011-03-24 11:30:00 UTC,12.1965,10.7971,7.7764,193.4731,1503.976,31.9035,549.9429
2,2011-03-24 11:31:00 UTC,12.1965,10.8122,7.5656,198.8637,1504.433,31.1709,552.4451
2,2011-03-24 11:32:00 UTC,12.1965,10.8329,8.6979,188.9791,1642.021,31.4132,596.5457
2,2011-03-24 11:33:00 UTC,12.1965,10.8555,9.447,192.5941,1825.923,31.5878,665.9071
2,2011-03-24 11:34:00 UTC,12.1965,10.8705,9.6296,197.7428,1903.496,31.3272,691.0808
2,2011-03-24 11:35:00 UTC,12.1965,10.8875,10.1424,189.1649,1917.633,31.1037,697.1937
2,2011-03-24 11:36:00 UTC,12.1965,10.9007,8.814,190.06,1675.033,30.6668,609.1286
2,2011-03-24 11:37:00 UTC,12.1965,10.9089,9.0313,188.2133,1700.464,30.3178,618.5121
2,2011-03-24 11:38:00 UTC,12.1965,10.9255,7.2974,188.1485,1372.992,29.2949,504.3186
2,2011-03-24 11:39:00 UTC,12.1965,10.9255,6.6428,187.6641,1246.81,28.5141,463.0333
2,2011-03-24 11:40:00 UTC,12.1965,10.9255,5.9612,190.4695,1135.309,27.9961,421.6482
2,2011-03-24 11:41:00 UTC,12.1965,10.9312,5.8239,189.7843,1105.409,26.5704,412.6593
2,2011-03-24 11:42:00 UTC,12.1965,10.9443,5.8014,197.5918,1146.289,25.6644,424.1528
2,2011-03-24 11:43:00 UTC,12.1965,10.9481,6.2193,195.3419,1215.114,26.9262,447.2221
2,2011-03-24 11:44:00 UTC,12.1965,10.9481,6.9178,190.2947,1315.893,26.8552,485.802
2,2011-03-24 11:45:00 UTC,12.1965,10.9481,6.5494,186.0116,1217.364,27.4321,458.0967
2,2011-03-24 11:46:00 UTC,12.1965,10.9481,7.0924,183.9599,1304.688,27.2059,489.8562
2,2011-03-24 11:47:00 UTC,12.1965,10.9575,6.6935,189.6777,1269.255,26.2436,470.3938
2,2011-03-24 11:48:00 UTC,12.1965,10.9707,5.4339,196.5821,1069.468,25.4631,400.2428
2,2011-03-24 11:49:00 UTC,12.1965,10.9688,7.7084,206.5628,1592.917,24.7677,581.3268
2,2011-03-24 11:50:00 UTC,12.1965,10.9651,6.7699,205.7996,1393.329,24.953,508.3281
2,2011-03-24 11:51:00 UTC,12.1965,10.9481,6.7282,207.8689,1396.925,25.1255,512.7027
2,2011-03-24 11:52:00 UTC,12.1965,10.9481,8.9949,203.1518,1826.829,25.4967,647.6408
2,2011-03-24 11:53:00 UTC,12.1965,10.9443,6.584,207.6262,1367.063,25.595,503.0542
2,2011-03-24 11:54:00 UTC,12.1965,10.9255,9.4195,215.7078,2035.166,25.806,779.43
2,2011-03-24 11:55:00 UTC,12.1965,10.9255,7.8524,221.9124,1741.644,27.0489,749.6464
2,2011-03-24 11:56:00 UTC,12.1965,10.9368,5.8922,216.7359,1275.084,26.2907,532.6157
2,2011-03-24 11:57:00 UTC,12.1965,10.9481,5.9181,207.9827,1231.012,23.0625,472.4967
2,2011-03-24 11:58:00 UTC,12.1965,10.9481,9.6119,199.8987,1923.614,24.4773,689.0886
2,2011-03-24 11:59:00 UTC,12.1965,10.9669,8.3941,202.6806,1700.566,26.4622,618.6031
2,2011-03-24 12:00:00 UTC,12.1965,10.982,6.8902,200.0134,1377.342,26.1921,507.5199
2,2011-03-24 12:01:00 UTC,12.1965,10.9952,6.6278,201.2033,1330.63,25.146,496.0901
2,2011-03-24 12:02:00 UTC,12.1965,11.0215,10.573,192.8161,2039.568,26.4705,737.7493
2,2011-03-24 12:03:00 UTC,12.1965,11.0385,7.4896,189.3162,1417.933,26.446,527.9525
2,2011-03-24 12:04:00 UTC,12.1965,11.0611,9.3327,194.6934,1817.93,27.2255,656.6205
2,2011-03-24 12:05:00 UTC,12.1965,11.0761,9.8205,193.7744,1903.829,27.4105,689.249
2,2011-03-24 12:06:00 UTC,12.1965,11.0893,9.6267,186.5162,1795.85,26.2281,660.5283
2,2011-03-24 12:07:00 UTC,12.1965,11.1138,8.2501,190.7572,1575.154,26.1597,579.1036
2,2011-03-24 12:08:00 UTC,12.1965,11.1345,6.2842,194.817,1224.432,26.7065,458.7407
2,2011-03-24 12:09:00 UTC,12.1965,11.1618,6.1107,198.8068,1214.842,27.0954,453.79
2,2011-03-24 12:10:00 UTC,12.1965,11.1857,7.4152,201.1759,1490.099,26.6747,544.0933
2,2011-03-24 12:11:00 UTC,12.1965,11.2083,7.5481,200.7038,1514.247,27.2957,561.6801
2,2011-03-24 12:12:00 UTC,12.1965,11.2384,7.4783,201.9691,1510.249,27.1761,556.3694
2,2011-03-24 12:13:00 UTC,12.1965,11.2648,6.604,203.4731,1343.761,27.1679,501.4333
2,2011-03-24 12:14:00 UTC,12.1965,11.2911,6.2593,212.9245,1332.828,26.6342,520.5942
2,2011-03-24 12:15:00 UTC,12.1965,11.3137,8.1879,208.3029,1703.381,26.8472,628.3556
2,2011-03-24 12:16:00 UTC,12.1965,11.3344,8.0471,202.6582,1630.642,26.7868,594.4095
2,2011-03-24 12:17:00 UTC,12.1965,11.3552,6.6142,200.3089,1324.797,26.6013,490.9788
2,2011-03-24 12:18:00 UTC,12.1965,11.3695,6.2661,201.4683,1262.252,25.8965,472.3912
2,2011-03-24 12:19:00 UTC,12.1965,11.3913,6.0272,195.5275,1176.203,25.874,440.5691
2,2011-03-24 12:20:00 UTC,12.1965,11.4045,6.7167,188.325,1265.015,25.8483,475.6187
2,2011-03-24 12:21:00 UTC,12.1965,11.4214,7.2574,191.4749,1389.792,25.4982,511.3908
2,2011-03-24 12:22:00 UTC,12.1965,11.4308,5.9935,195.9762,1174.396,24.4349,437.998
2,2011-03-24 12:23:00 UTC,12.1963,11.4497,5.8673,205.2839,1205.673,24.3702,452.825
2,2011-03-24 12:24:00 UTC,12.1961,11.4723,5.7907,210.8585,1220.992,23.7373,465.0388
2,2011-03-24 12:25:00 UTC,12.1961,11.493,5.3818,201.7554,1086.234,22.9823,405.0927
2,2011-03-24 12:26:00 UTC,12.1961,11.5156,5.3705,197.08,1058.02,20.8083,395.1939
2,2011-03-24 12:27:00 UTC,12.1961,11.5423,5.7513,197.9845,1139.093,21.9857,421.2795
2,2011-03-24 12:28:00 UTC,12.1962,11.5611,6.1208,192.4907,1176.996,21.9363,435.8525
2,2011-03-24 12:29:00 UTC,12.1962,11.5875,6.4464,192.9806,1244.028,22.1735,458.943
2,2011-03-24 12:30:00 UTC,12.1963,11.6082,6.3269,198.8191,1258.452,22.3485,458.4755
2,2011-03-24 12:31:00 UTC,12.1963,11.6232,5.4775,202.9776,1111.775,22.607,410.8287
2,2011-03-24 12:32:00 UTC,12.1963,11.6345,5.1678,203.543,1051.862,22.1708,391.1798
2,2011-03-24 12:33:00 UTC,12.1963,11.6553,4.7971,202.4194,971.076,21.794,361.8228
2,2011-03-24 12:34:00 UTC,12.1963,11.676,4.5065,201.0159,905.8772,21.8038,338.987
2,2011-03-24 12:35:00 UTC,12.1963,11.6895,4.1122,201.0051,826.5701,21.6896,312.4976
2,2011-03-24 12:36:00 UTC,12.1961,11.7102,3.9297,200.219,786.8016,20.3955,298.0103
2,2011-03-24 12:37:00 UTC,12.196,11.7253,3.9027,197.8696,772.1987,20.2569,292.5511
2,2011-03-24 12:38:00 UTC,12.196,11.7441,3.8261,199.2498,762.3234,19.4797,288.494
2,2011-03-24 12:39:00 UTC,12.1961,11.7629,3.799,200.6462,762.2512,19.3259,287.8146
2,2011-03-24 12:40:00 UTC,12.1961,11.7742,3.834,200.2226,767.6282,18.4975,288.9829
2,2011-03-24 12:41:00 UTC,12.1961,11.7931,3.799,200.5313,761.8099,18.9663,287.4746
2,2011-03-24 12:42:00 UTC,12.1962,11.8096,3.6954,199.9911,739.0347,19.1795,280.9107
2,2011-03-24 12:43:00 UTC,12.1962,11.8179,3.603,200.018,720.6352,18.405,274.2826
2,2011-03-24 12:44:00 UTC,12.1962,11.8179,3.5264,201.7105,711.2984,17.4541,269.6942
2,2011-03-24 12:45:00 UTC,12.1963,11.8349,3.4532,201.5902,696.1235,17.098,263.4702
2,2011-03-24 12:46:00 UTC,12.1963,11.8405,3.4295,200.6893,688.2495,17.9963,259.6041
2,2011-03-24 12:47:00 UTC,12.196,11.8405,3.4227,202.1053,691.7426,17.5763,259.8587
2,2011-03-24 12:48:00 UTC,12.1959,11.8462,3.3878,201.9815,684.2651,17.124,257.3308
2,2011-03-24 12:49:00 UTC,12.196,11.8593,3.2413,202.0928,655.0436,15.696,248.6848
2,2011-03-24 12:50:00 UTC,12.196,11.8575,3.0938,202.0012,624.9365,15.4322,238.9981
2,2011-03-24 12:51:00 UTC,12.1961,11.8575,3.0363,201.1846,610.8505,16.244,233.3047
2,2011-03-24 12:52:00 UTC,12.1961,11.8593,3.025,204.3057,617.9874,16.3983,234.0692
2,2011-03-24 12:53:00 UTC,12.1961,11.848,3.2875,194.858,640.0933,15.9946,242.8848
2,2011-03-24 12:54:00 UTC,12.1962,11.8405,3.5061,198.6539,696.5192,15.8925,259.0076
2,2011-03-24 12:55:00 UTC,12.1961,11.833,3.6131,206.1544,744.4545,15.888,273.0062
2,2011-03-24 12:56:00 UTC,12.1958,11.8179,3.7393,206.5115,772.1459,15.8934,282.5013
2,2011-03-24 12:57:00 UTC,12.1958,11.8179,3.7854,203.7153,771.1437,15.4864,283.2448
2,2011-03-24 12:58:00 UTC,12.196,11.8138,3.7348,203.5896,760.357,14.9845,280.0799
2,2011-03-24 12:59:00 UTC,12.1955,11.7951,3.701,204.8855,758.259,14.5178,278.5292
2,2011-03-24 13:00:00 UTC,12.1953,11.7931,3.7495,203.7673,763.9414,14.7473,279.2945
2,2011-03-24 13:01:00 UTC,12.1953,11.7931,3.843,203.5555,782.123,15.1736,285.3698
2,2011-03-24 13:02:00 UTC,12.1955,11.7874,3.8474,206.1597,793.1419,14.7239,289.066
2,2011-03-24 13:03:00 UTC,12.1956,11.7818,3.888,203.2001,790.0153,15.194,289.9157
2,2011-03-24 13:04:00 UTC,12.1954,11.7705,3.8824,204.7221,794.7443,14.7768,293.5697
2,2011-03-24 13:05:00 UTC,12.1953,11.7705,4.2001,201.4125,845.9525,15.5884,312.3056
2,2011-03-24 13:06:00 UTC,12.1955,11.7705,4.2169,206.5528,870.9246,15.5843,320.2289
2,2011-03-24 13:07:00 UTC,12.1956,11.7686,4.3307,205.3431,889.1625,15.9395,327.4938
2,2011-03-24 13:08:00 UTC,12.1954,11.7667,4.3983,205.099,902.061,16.2441,332.5067
2,2011-03-24 13:09:00 UTC,12.1953,11.7517,4.69,199.1691,933.8305,15.9414,345.5068
2,2011-03-24 13:10:00 UTC,12.1953,11.7479,4.725,201.7392,953.1987,16.1212,349.4792
2,2011-03-24 13:11:00 UTC,12.1951,11.7479,5.1666,212.5941,1099.113,15.9601,396.6374
2,2011-03-24 13:12:00 UTC,12.1951,11.7535,4.663,216.469,1009.538,14.8084,372.6971
2,2011-03-24 13:13:00 UTC,12.195,11.7629,3.9477,214.3368,846.2014,15.7537,317.4881
2,2011-03-24 13:14:00 UTC,12.1955,11.7686,3.5095,212.3769,745.363,14.1902,282.0133
2,2011-03-24 13:15:00 UTC,12.1949,11.7686,3.6694,201.9905,740.5452,15.4226,275.8313
2,2011-03-24 13:16:00 UTC,12.1949,11.7629,3.8654,201.6459,779.2988,15.8813,286.4312
2,2011-03-24 13:17:00 UTC,12.1948,11.7686,4.1268,213.0984,879.4461,15.6939,320.4403
2,2011-03-24 13:18:00 UTC,12.1948,11.7667,5.0539,209.6524,1060.078,15.5594,369.4038
2,2011-03-24 13:19:00 UTC,12.1947,11.7498,5.1092,212.0718,1083.123,15.9232,381.7462
2,2011-03-24 13:20:00 UTC,12.1947,11.7479,7.9695,204.3219,1627.946,16.1735,558.1428
2,2011-03-24 13:21:00 UTC,12.195,11.7479,7.0153,205.9605,1444.636,16.9567,497.4959
2,2011-03-24 13:22:00 UTC,12.1951,11.7479,7.2079,202.7048,1461.936,17.8216,500.0025
2,2011-03-24 13:23:00 UTC,12.1952,11.7611,11.1406,199.9462,2226.898,17.9236,752.531
2,2011-03-24 13:24:00 UTC,12.1954,11.7705,9.3764,199.7667,1872.334,19.0402,633.7223
2,2011-03-24 13:25:00 UTC,12.1953,11.7705,6.6739,201.3964,1343.687,19.4902,459.9389
2,2011-03-24 13:26:00 UTC,12.1952,11.7818,3.4644,201.9277,699.5463,19.222,254.8443
2,2011-03-24 13:27:00 UTC,12.1951,11.7931,2.811,201.7589,567.1546,19.2841,213.252
2,2011-03-24 13:28:00 UTC,12.195,11.7931,2.7795,200.5439,557.3179,17.7865,209.0463
2,2011-03-24 13:29:00 UTC,12.195,11.7931,3.2572,214.7263,700.6841,16.944,266.1458
2,2011-03-24 13:30:00 UTC,12.1949,11.7931,4.3679,211.0398,918.3701,17.6901,327.4513
2,2011-03-24 13:31:00 UTC,12.1949,11.7931,7.3848,204.1981,1502.336,17.6463,509.9234
2,2011-03-24 13:32:00 UTC,12.1948,11.7931,12.7864,196.4051,2512.123,18.5766,857.0228
2,2011-03-24 13:33:00 UTC,12.1948,11.7931,13.486,197.6094,2665.236,21.1393,910.2349
2,2011-03-24 13:34:00 UTC,12.1947,11.7931,14.724,201.863,2971.996,22.4753,1024.793
2,2011-03-24 13:35:00 UTC,12.1947,11.8096,15.1216,199.117,3010.842,23.6959,1049.264
2,2011-03-24 13:36:00 UTC,12.195,11.8179,14.6542,196.2525,2875.626,23.8358,1011.941
2,2011-03-24 13:37:00 UTC,12.1951,11.8349,13.7361,197.9217,2718.578,24.7311,962.022
2,2011-03-24 13:38:00 UTC,12.195,11.8612,12.0103,197.2738,2369.831,26.6277,837.6491
2,2011-03-24 13:39:00 UTC,12.1949,11.8819,9.7967,196.301,1924.09,25.9389,681.6246
2,2011-03-24 13:40:00 UTC,12.1949,11.9064,7.8162,193.9319,1515.636,26.7092,540.1293
2,2011-03-24 13:41:00 UTC,12.1948,11.9249,8.242,193.9103,1599.615,27.6342,571.6104
2,2011-03-24 13:42:00 UTC,12.1948,11.952,4.9187,190.9651,936.0145,24.5384,345.5703
2,2011-03-24 13:43:00 UTC,12.1948,11.9708,9.604,180.401,1731.804,24.7279,644.0247
2,2011-03-24 13:44:00 UTC,12.1947,11.9802,10.0793,181.4653,1829.02,24.4465,672.1279
2,2011-03-24 13:45:00 UTC,12.1947,12.0009,9.3189,187.1691,1744.731,25.4361,627.943
2,2011-03-24 13:46:00 UTC,12.1947,12.0009,11.8355,187.5424,2219.475,25.5663,803.8289
2,2011-03-24 13:47:00 UTC,12.1946,12.0216,10.2257,189.7428,1939.432,26.0853,701.3759
2,2011-03-24 13:48:00 UTC,12.1946,12.0401,11.9448,199.4921,2384.179,27.5111,852.5356
2,2011-03-24 13:49:00 UTC,12.1946,12.0597,12.2479,204.2806,2502.976,27.4847,920.1709
2,2011-03-24 13:50:00 UTC,12.1946,12.0823,13.0286,205.5872,2676.17,28.4283,996.1331
2,2011-03-24 13:51:00 UTC,12.1946,12.1011,14.5608,195.409,2846.137,29.0462,1040.807
2,2011-03-24 13:52:00 UTC,12.1946,12.1348,15.4407,187.1817,2888.617,29.9601,1059.947
2,2011-03-24 13:53:00 UTC,12.1945,12.1655,13.2631,184.459,2446.97,31.9397,901.0988
2,2011-03-24 13:54:00 UTC,12.1945,12.1918,12.4318,181.1835,2252.604,29.9913,834.8024
2,2011-03-24 13:55:00 UTC,12.1945,12.2253,8.8684,180.1856,1597.868,29.5453,603.9197
2,2011-03-24 13:56:00 UTC,12.1945,12.2637,8.6904,177.2045,1540.276,30.0088,583.9733
2,2011-03-24 13:57:00 UTC,12.1945,12.2901,11.1643,183.9367,2051.844,30.2309,770.502
2,2011-03-24 13:58:00 UTC,12.1945,12.3357,9.3764,187.4276,1763.858,30.4637,677.8639
2,2011-03-24 13:59:00 UTC,12.1945,12.3696,15.5565,188.718,2936.57,31.0258,1089.582
2,2011-03-24 14:00:00 UTC,12.1945,12.4104,12.4518,186.7402,2323.714,31.8606,865.7722
2,2011-03-24 14:01:00 UTC,12.1945,12.4528,13.6842,187.3163,2565.218,32.0503,957.7083
2,2011-03-24 14:02:00 UTC,12.1945,12.503,7.9175,193.3952,1527.855,32.0051,584.6291
2,2011-03-24 14:03:00 UTC,12.1945,12.5492,7.9321,186.1676,1464.177,28.5759,546.0107
2,2011-03-24 14:04:00 UTC,12.1945,12.5947,12.0901,181.3414,2189.929,28.7977,826.47
2,2011-03-24 14:05:00 UTC,12.1945,12.6371,13.8981,188.5134,2610.75,28.2282,975.3353
2,2011-03-24 14:06:00 UTC,12.1945,12.6685,5.0009,184.5954,923.2798,28.5275,358.9923
2,2011-03-24 14:07:00 UTC,12.1945,12.7099,4.3182,184.4841,796.6477,27.6432,312.5569
2,2011-03-24 14:08:00 UTC,12.1944,12.7459,3.9138,184.4644,721.9592,26.9562,284.4748
2,2011-03-24 14:09:00 UTC,12.1944,12.7762,3.5331,184.4644,651.7249,27.2811,260.45
2,2011-03-24 14:10:00 UTC,12.1944,12.7977,3.2819,184.4895,605.4739,25.6103,244.3063
2,2011-03-24 14:11:00 UTC,12.1944,12.8199,3.1366,189.7213,595.0227,24.584,237.1903
2,2011-03-24 14:12:00 UTC,12.1944,12.8368,3.0825,192.3794,592.9924,24.0209,233.4517
2,2011-03-24 14:13:00 UTC,12.1944,12.8368,3.0239,194.8006,589.0202,22.8491,228.9484
2,2011-03-24 14:14:00 UTC,12.1944,12.8368,2.9676,195.5418,580.2905,21.6958,223.2979
2,2011-03-24 14:15:00 UTC,12.1944,12.8368,2.8921,195.8523,566.4269,21.9151,217.1588
2,2011-03-24 14:16:00 UTC,12.1944,12.8368,2.7693,195.1721,540.4863,21.7471,208.2158
2,2011-03-24 14:17:00 UTC,12.1944,12.8368,2.5845,195.181,504.4535,20.8643,196.3412
2,2011-03-24 14:18:00 UTC,12.1944,12.8368,2.4178,195.9905,473.8433,20.9427,185.8051
2,2011-03-24 14:19:00 UTC,12.1944,12.8368,2.3525,194.0683,456.5443,20.4584,178.8799
2,2011-03-24 14:20:00 UTC,12.1944,12.8368,2.2646,198.5283,449.5716,19.9263,174.2279
2,2011-03-24 14:21:00 UTC,12.1944,12.8368,2.2387,195.4826,437.6289,19.3208,167.473
2,2011-03-24 14:22:00 UTC,12.1944,12.8368,2.1565,194.2585,418.9187,18.7109,159.5497
2,2011-03-24 14:23:00 UTC,12.1944,12.8368,1.9695,194.1688,382.4102,18.2165,146.5282
2,2011-03-24 14:24:00 UTC,12.1944,12.818,1.7307,194.1113,335.947,17.7742,131.4463
2,2011-03-24 14:25:00 UTC,12.1944,12.8142,1.5245,194.2137,296.0822,17.4097,118.1062
2,2011-03-24 14:26:00 UTC,12.1944,12.7977,1.3488,194.1419,261.8566,17.0087,106.2955
2,2011-03-24 14:27:00 UTC,12.1944,12.7894,1.2124,193.2696,234.3246,16.4079,96.5878
2,2011-03-24 14:28:00 UTC,12.1944,12.7668,1.1291,192.0815,216.8834,15.8734,90.0239
2,2011-03-24 14:29:00 UTC,12.1944,12.7499,1.1043,190.3172,210.1634,15.7698,87.1138
2,2011-03-24 14:30:00 UTC,12.1944,12.7339,1.1178,190.1018,212.4887,15.6587,87.6024
2,2011-03-24 14:31:00 UTC,12.1944,12.7099,1.1471,192.0527,220.2902,15.2784,89.6841
2,2011-03-24 14:32:00 UTC,12.1944,12.6855,1.1674,194.8275,227.4322,14.9955,91.7659
2,2011-03-24 14:33:00 UTC,12.1944,12.6648,1.2034,193.0273,232.2744,14.8269,93.5927
2,2011-03-24 14:34:00 UTC,12.1944,12.6474,1.226,194.8705,238.891,14.378,95.5681
2,2011-03-24 14:35:00 UTC,12.1944,12.623,1.2586,196.9776,247.9142,14.5053,98.2871
2,2011-03-24 14:36:00 UTC,12.1944,12.6023,1.3307,195.0428,259.4448,14.22,102.1106
2,2011-03-24 14:37:00 UTC,12.1944,12.5774,1.3724,199.9372,274.3673,14.0154,107.2087
2,2011-03-24 14:38:00 UTC,12.1944,12.5567,1.5121,193.3575,292.1932,13.6714,113.1138
2,2011-03-24 14:39:00 UTC,12.1944,12.5379,1.5752,199.9336,314.9465,13.744,120.1237
2,2011-03-24 14:40:00 UTC,12.1944,12.5134,1.7239,196.1251,338.0266,13.9108,127.8981
2,2011-03-24 14:41:00 UTC,12.1944,12.4929,1.7937,202.0371,362.2848,13.6984,135.1203
2,2011-03-24 14:42:00 UTC,12.1944,12.4678,1.8692,202.03,377.6287,13.8492,139.7085
2,2011-03-24 14:43:00 UTC,12.1944,12.4528,1.8726,202.9058,379.9463,13.9565,140.8767
2,2011-03-24 14:44:00 UTC,12.1944,12.4377,1.8613,203.0296,377.8892,14.0995,140.3243
2,2011-03-24 14:45:00 UTC,12.1944,12.4189,1.8703,202.4104,378.5611,14.1383,140.5791
2,2011-03-24 14:46:00 UTC,12.1944,12.4044,1.885,203.2989,383.2036,14.0536,142.066
2,2011-03-24 14:47:00 UTC,12.1944,12.3903,1.885,203.0907,382.8123,14.1779,142.0021
2,2011-03-24 14:48:00 UTC,12.1944,12.3714,1.8376,201.391,370.089,14.0811,138.306
2,2011-03-24 14:49:00 UTC,12.1944,12.3677,1.7441,199.1009,347.2787,14.0563,131.7209
2,2011-03-24 14:50:00 UTC,12.1944,12.3488,1.6484,198.0976,326.5424,13.9476,124.6685
2,2011-03-24 14:51:00 UTC,12.1944,12.347,1.5785,197.4694,311.7172,13.8235,119.2942
2,2011-03-24 14:52:00 UTC,12.1944,12.3281,1.5481,195.4431,302.5716,13.5107,115.7043
2,2011-03-24 14:53:00 UTC,12.1944,12.3262,1.5211,195.4808,297.3401,13.613,113.3889
2,2011-03-24 14:54:00 UTC,12.1944,12.3097,1.5008,194.6283,292.0987,13.6218,111.7957
2,2011-03-24 14:55:00 UTC,12.1944,12.3014,1.4873,193.2014,287.3376,13.4947,110.4362
2,2011-03-24 14:56:00 UTC,12.1944,12.2958,1.4693,194.1096,285.19,13.1351,109.3103
2,2011-03-24 14:57:00 UTC,12.1944,12.2788,1.4727,194.6803,286.6853,13.1732,109.0979
2,2011-03-24 14:58:00 UTC,12.1944,12.2788,1.4681,194.4577,285.4855,13.2358,108.3331
2,2011-03-24 14:59:00 UTC,12.1944,12.2788,1.4242,194.1742,276.5482,12.9261,105.3805
2,2011-03-24 15:00:00 UTC,12.1944,12.26,1.3296,193.2032,256.8729,12.4438,99.3265
2,2011-03-24 15:01:00 UTC,12.1944,12.2562,1.2113,193.1099,233.9088,12.4944,91.8282
2,2011-03-24 15:02:00 UTC,12.1944,12.2543,1.111,192.2807,213.632,12.6806,84.8821
2,2011-03-24 15:03:00 UTC,12.1944,12.2336,1.0322,192.6217,198.8154,12.199,79.4443
2,2011-03-24 15:04:00 UTC,12.1944,12.2315,0.9871,192.7132,190.2337,11.6037,76.5767
2,2011-03-24 15:05:00 UTC,12.1944,12.2129,0.9973,190.6115,190.0914,11.6394,75.7908
2,2011-03-24 15:06:00 UTC,12.1944,12.205,1.0108,194.7898,196.8821,11.6759,77.0231
2,2011-03-24 15:07:00 UTC,12.1944,12.1862,1.0716,191.6058,205.2836,11.5237,79.4872
2,2011-03-24 15:08:00 UTC,12.1944,12.173,1.1032,188.3411,207.7727,11.2401,80.2521
2,2011-03-24 15:09:00 UTC,12.1944,12.1504,1.0638,187.6609,199.6197,11.1531,77.8305
2,2011-03-24 15:10:00 UTC,12.1944,12.1244,0.995,188.3052,187.3629,11.1342,74.092
2,2011-03-24 15:11:00 UTC,12.1944,12.0954,0.9387,190.9794,179.2516,10.9519,71.3305
2,2011-03-24 15:12:00 UTC,12.1944,12.0597,0.8925,190.6797,170.1924,10.3381,68.6115
2,2011-03-24 15:13:00 UTC,12.1944,12.026,0.8475,190.7982,161.6869,10.131,65.8076
2,2011-03-24 15:14:00 UTC,12.1944,11.9877,0.7968,188.9639,150.5591,9.8285,62.5152
2,2011-03-24 15:15:00 UTC,12.1944,11.9501,0.7337,189.339,138.9248,9.9833,58.5642
2,2011-03-24 15:16:00 UTC,12.1944,11.9105,0.6796,187.546,127.4686,9.7672,54.5071
2,2011-03-24 15:17:00 UTC,12.1944,11.8725,0.6402,184.9759,118.4209,9.537,51.2996
2,2011-03-24 15:18:00 UTC,12.1944,11.8367,0.612,184.8449,113.1178,9.5465,49.1967
2,2011-03-24 15:19:00 UTC,12.1949,11.8034,0.5884,185.7046,109.2566,9.0082,47.4761
2,2011-03-24 15:20:00 UTC,12.1949,11.7629,0.5534,185.8069,102.8393,9.125,45.1183
2,2011-03-24 15:21:00 UTC,12.1953,11.7309,0.5163,181.9822,93.9634,9.0141,41.847
2,2011-03-24 15:22:00 UTC,12.1949,11.7008,0.4577,182.2173,83.3827,9.0143,38.1296
2,2011-03-24 15:23:00 UTC,12.1949,11.6677,0.3968,183.8649,72.9488,8.9214,34.2848
2,2011-03-24 15:24:00 UTC,12.1949,11.6327,0.3416,185.7351,63.4746,9.0231,30.9285
2,2011-03-24 15:25:00 UTC,12.1949,11.6025,0.3045,182.465,55.5628,8.9339,27.7847
2,2011-03-24 15:26:00 UTC,12.1981,11.5743,0.2696,181.9158,49.0335,8.8061,25.2144
2,2011-03-24 15:27:00 UTC,12.1958,11.544,0.2459,178.3854,43.868,8.6564,23.4514
2,2011-03-24 15:28:00 UTC,12.1958,11.5157,0.247,172.6332,42.6351,8.4519,22.5805
2,2011-03-24 15:29:00 UTC,12.1976,11.4892,0.2628,170.1797,44.7221,8.4175,22.7505
2,2011-03-24 15:30:00 UTC,12.1958,11.4572,0.2808,169.0436,47.4652,8.4635,23.8976
2,2011-03-24 15:31:00 UTC,12.1953,11.4346,0.3124,166.1989,51.9013,8.332,25.5332
2,2011-03-24 15:32:00 UTC,12.1963,11.4082,0.3574,159.9368,57.1504,8.3367,27.53
2,2011-03-24 15:33:00 UTC,12.1967,11.3796,0.389,165.3894,64.3305,8.3896,29.8455
2,2011-03-24 15:34:00 UTC,12.1976,11.3533,0.4307,162.8767,70.1351,8.3894,32.0335
2,2011-03-24 15:35:00 UTC,12.1978,11.3288,0.4476,164.4005,73.5767,8.4549,33.3505
2,2011-03-24 15:36:00 UTC,12.1985,11.3062,0.4419,166.0714,73.3975,8.5869,33.4993
2,2011-03-24 15:37:00 UTC,12.1995,11.2798,0.4194,164.1241,68.8374,8.3282,32.5859
2,2011-03-24 15:38:00 UTC,12.197,11.2591,0.3924,163.9446,64.324,8.3983,31.4389
2,2011-03-24 15:39:00 UTC,12.1993,11.2384,0.3687,166.7086,61.4588,8.3228,31.1415
2,2011-03-24 15:40:00 UTC,12.1991,11.2139,0.4081,169.6951,69.2227,8.0935,34.9865
2,2011-03-24 15:41:00 UTC,12.1987,11.1914,0.5456,162.7439,88.8394,7.7161,44.4819
2,2011-03-24 15:42:00 UTC,12.199,11.1763,0.6999,177.4629,124.4721,7.5792,58.0984
2,2011-03-24 15:43:00 UTC,12.1995,11.1477,0.9838,195.0034,192.5749,7.4978,83.3134
2,2011-03-24 15:44:00 UTC,12.1988,11.127,1.6823,196.1215,327.4352,7.6241,131.0881
2,2011-03-24 15:45:00 UTC,12.2002,11.1006,4.1641,191.6238,802.418,7.9375,294.8048
2,2011-03-24 15:46:00 UTC,12.1992,11.0837,7.4772,201.2923,1504.803,9.1408,537.65
2,2011-03-24 15:47:00 UTC,12.1987,11.0592,6.0453,201.8756,1220.449,10.0243,441.9095
2,2011-03-24 15:48:00 UTC,12.2002,11.0404,4.6575,198.8657,926.2457,10.5022,339.3079
2,2011-03-24 15:49:00 UTC,12.1981,11.0347,3.9849,199.3575,794.4948,10.1725,296.1218
2,2011-03-24 15:50:00 UTC,12.1998,11.0159,3.4475,201.8541,695.8312,10.4926,252.6381
2,2011-03-24 15:51:00 UTC,12.1979,11.0065,3.5388,214.7334,760.5598,10.8779,279.5097
2,2011-03-24 15:52:00 UTC,12.1998,10.9933,3.8835,226.1752,878.3523,10.9693,359.424
2,2011-03-24 15:53:00 UTC,12.1986,10.9933,4.5222,216.8962,977.6314,11.3088,394.4948
2,2011-03-24 15:54:00 UTC,12.1991,10.9933,5.9473,209.9306,1246.382,12.4168,522.6932
2,2011-03-24 15:55:00 UTC,12.1993,10.9895,3.8947,215.8929,840.5264,12.5638,354.4728
2,2011-03-24 15:56:00 UTC,12.1984,10.9914,3.4452,211.1457,727.6648,11.6929,287.1979
2,2011-03-24 15:57:00 UTC,12.1987,10.9933,3.1963,210.3649,671.8683,12.7037,265.9553
2,2011-03-24 15:58:00 UTC,12.1992,10.9933,2.8155,203.7368,573.7239,12.4281,223.5766
2,2011-03-24 15:59:00 UTC,12.1994,10.9933,2.6443,205.7452,545.0296,12.1631,215.6954
2,2011-03-24 16:00:00 UTC,12.1999,11.0027,4.3217,215.5411,931.9409,12.701,461.0237
2,2011-03-24 16:01:00 UTC,12.1982,11.0159,4.6247,218.2925,1008.751,13.5508,524.3677
2,2011-03-24 16:02:00 UTC,12.1979,11.0272,4.7002,208.9165,981.9426,14.6361,516.7625
2,2011-03-24 16:03:00 UTC,12.1993,11.0385,2.1914,207.8415,455.4643,14.8107,178.5841
2,2011-03-24 16:04:00 UTC,12.1985,11.0535,2.2218,206.3787,458.5114,13.853,176.2897
2,2011-03-24 16:05:00 UTC,12.1979,11.0667,2.5215,195.9761,493.3805,13.3679,193.8995
2,2011-03-24 16:06:00 UTC,12.1973,11.0837,3.7393,182.9783,684.0761,13.3904,305.9313
2,2011-03-24 16:07:00 UTC,12.1968,11.095,4.1843,189.6854,792.9393,14.0539,355.1285
2,2011-03-24 16:08:00 UTC,12.1966,11.1138,2.4866,192.9196,479.6017,14.3411,185.5091
2,2011-03-24 16:09:00 UTC,12.1971,11.1288,2.4145,204.4098,493.5265,13.9619,185.5941
2,2011-03-24 16:10:00 UTC,12.1974,11.1477,2.8842,202.5145,582.4146,14.115,239.422
2,2011-03-24 16:11:00 UTC,12.196,11.1659,6.2041,189.3624,1173.405,14.7115,593.3189
2,2011-03-24 16:12:00 UTC,12.1959,11.1782,6.1738,183.9511,1135.7,14.8239,598.1843
2,2011-03-24 16:13:00 UTC,12.1959,11.2008,5.9383,187.9714,1116.164,16.5709,599.48
2,2011-03-24 16:14:00 UTC,12.1962,11.229,5.9304,187.9606,1114.664,16.2604,601.413
2,2011-03-24 16:15:00 UTC,12.1957,11.2554,5.8121,189.567,1101.565,17.0299,598.6727
2,2011-03-24 16:16:00 UTC,12.1961,11.2836,5.544,200.7162,1112.645,16.9676,589.1201
2,2011-03-24 16:17:00 UTC,12.1951,11.3213,5.3165,205.5477,1092.695,17.668,576.8441
2,2011-03-24 16:18:00 UTC,12.1953,11.3574,5.0743,206.8346,1049.518,18.0883,559.956
2,2011-03-24 16:19:00 UTC,12.1954,11.3969,4.6732,206.9782,967.2,18.956,535.4844
2,2011-03-24 16:20:00 UTC,12.1953,11.4384,4.0604,210.6503,855.0325,17.9388,507.2531
2,2011-03-24 16:21:00 UTC,12.1952,11.476,3.5636,210.7508,751.2864,16.8456,483.1004
2,2011-03-24 16:22:00 UTC,12.1951,11.5199,3.1896,202.852,647.1096,17.5075,464.5128
2,2011-03-24 16:23:00 UTC,12.195,11.5536,2.8899,198.5229,573.7743,17.6806,452.7865
2,2011-03-24 16:24:00 UTC,12.195,11.5894,2.5846,196.0408,506.4599,17.2944,441.7401
2,2011-03-24 16:25:00 UTC,12.1949,11.6176,2.6578,191.8122,509.8694,17.2342,432.7323
2,2011-03-24 16:26:00 UTC,12.1949,11.6383,2.6071,191.5699,499.4595,16.6791,425.085
2,2011-03-24 16:27:00 UTC,12.1952,11.6615,2.3987,196.4984,471.1753,15.8549,416.7365
2,2011-03-24 16:28:00 UTC,12.1952,11.6801,2.5609,201.2761,515.5306,16.0641,408.3882
2,2011-03-24 16:29:00 UTC,12.1955,11.6971,2.8335,196.0408,555.184,16.2948,404.6487
2,2011-03-24 16:30:00 UTC,12.1955,11.7027,2.9507,195.5849,577.1024,16.1213,401.2923
2,2011-03-24 16:31:00 UTC,12.1953,11.7102,3.0251,194.4093,588.039,15.6199,401.3135
2,2011-03-24 16:32:00 UTC,12.1953,11.7234,2.9485,196.5756,579.5898,16.2074,397.9359
2,2011-03-24 16:33:00 UTC,12.1954,11.7253,2.8471,199.1368,566.9337,15.4955,393.6233
2,2011-03-24 16:34:00 UTC,12.1955,11.7253,2.7569,200.3931,552.5031,15.5555,386.252
2,2011-03-24 16:35:00 UTC,12.1954,11.7253,2.5677,196.0748,503.5238,15.9553,376.6286
2,2011-03-24 16:36:00 UTC,12.1953,11.7253,2.2387,192.1066,430.0594,15.3764,365.9857
2,2011-03-24 16:37:00 UTC,12.1952,11.7253,2.2996,183.0124,420.8487,14.0887,357.8074
2,2011-03-24 16:38:00 UTC,12.1951,11.7253,2.2196,182.8652,405.8368,14.5119,350.245
2,2011-03-24 16:39:00 UTC,12.1951,11.7253,2.1779,185.1626,403.2587,14.5136,343.2777
2,2011-03-24 16:40:00 UTC,12.195,11.7253,2.1306,185.2972,394.784,14.3212,336.2255
2,2011-03-24 16:41:00 UTC,12.195,11.7253,1.9864,182.3429,362.2704,14.1295,329.2156
2,2011-03-24 16:42:00 UTC,12.1953,11.7253,1.8636,176.6409,329.164,15.1408,324.3941
2,2011-03-24 16:43:00 UTC,12.1953,11.7253,1.8467,176.6642,326.2267,14.809,319.3384
2,2011-03-24 16:44:00 UTC,12.1951,11.7234,1.8174,176.8922,321.4784,13.8452,314.4738
2,2011-03-24 16:45:00 UTC,12.1951,11.7027,1.8411,176.282,324.5264,14.1254,309.8217
2,2011-03-24 16:46:00 UTC,12.1954,11.7027,1.8861,176.9047,333.6628,13.6484,304.893
2,2011-03-24 16:47:00 UTC,12.1954,11.7027,1.8771,183.0483,343.5583,13.8999,299.4124
2,2011-03-24 16:48:00 UTC,12.1952,11.6895,1.8399,188.7557,347.2219,13.8368,294.3137
2,2011-03-24 16:49:00 UTC,12.1952,11.6801,1.8095,197.3491,357.1007,13.6411,290.3199
2,2011-03-24 16:50:00 UTC,12.1951,11.6801,1.6676,203.9737,339.8777,13.7235,264.9772
2,2011-03-24 16:51:00 UTC,12.195,11.6718,1.7712,201.1308,356.2401,12.9844,279.4218
2,2011-03-24 16:52:00 UTC,12.1952,11.6553,1.5684,205.2498,321.4539,13.0657,246.5386
2,2011-03-24 16:53:00 UTC,12.1953,11.6553,1.547,200.4093,309.2932,12.6107,236.2785
2,2011-03-24 16:54:00 UTC,12.1953,11.6364,1.7408,198.9196,346.2804,12.2381,266.6126
2,2011-03-24 16:55:00 UTC,12.1951,11.6327,1.6924,202.4715,342.6186,12.4085,262.683
2,2011-03-24 16:56:00 UTC,12.1951,11.627,1.6439,205.6536,338.0793,12.5515,259.178
2,2011-03-24 16:57:00 UTC,12.195,11.6101,1.5549,205.3467,319.4231,12.1653,245.9015
2,2011-03-24 16:58:00 UTC,12.195,11.6044,1.146,200.5331,229.4797,12.1934,174.782
2,2011-03-24 16:59:00 UTC,12.1953,11.5875,1.636,199.6249,326.556,11.5959,255.0565
2,2011-03-24 17:00:00 UTC,12.1949,11.5762,1.591,206.4433,328.3958,11.5776,251.764
2,2011-03-24 17:01:00 UTC,12.1948,11.5649,1.5831,209.0314,330.884,11.4815,251.2756
2,2011-03-24 17:02:00 UTC,12.1952,11.5442,1.5786,207.8217,328.0551,11.571,246.4535
2,2011-03-24 17:03:00 UTC,12.1947,11.5423,1.5741,207.1469,326.0668,11.1064,246.3472
2,2011-03-24 17:04:00 UTC,12.1947,11.5237,1.5628,208.2507,325.4482,11.3414,244.754
2,2011-03-24 17:05:00 UTC,12.1947,11.5099,1.5831,206.8813,327.4981,11.2409,243.8615
2,2011-03-24 17:06:00 UTC,12.1947,11.4949,1.6135,206.9836,333.9504,11.1763,244.35
2,2011-03-24 17:07:00 UTC,12.1946,11.4854,1.636,208.2022,340.6128,10.8312,243.7973
2,2011-03-24 17:08:00 UTC,12.1946,11.4666,1.5932,206.9746,329.7494,10.6639,238.3591
2,2011-03-24 17:09:00 UTC,12.1946,11.4497,1.4986,205.8815,308.5357,10.5818,230.4568
2,2011-03-24 17:10:00 UTC,12.1955,11.4402,1.4332,205.6105,294.6859,10.9811,225.3371
2,2011-03-24 17:11:00 UTC,12.195,11.4271,1.3217,205.72,271.8998,10.6221,210.4463
2,2011-03-24 17:12:00 UTC,12.1945,11.4045,1.1775,205.5082,242.0013,10.4205,187.7172
2,2011-03-24 17:13:00 UTC,12.195,11.3932,1.0514,204.9626,215.478,10.4573,167.3247
2,2011-03-24 17:14:00 UTC,12.1954,11.3757,0.8261,199.8762,164.7713,10.0887,121.5689
2,2011-03-24 17:15:00 UTC,12.195,11.357,0.9105,193.1188,175.8462,9.7648,143.4484
2,2011-03-24 17:16:00 UTC,12.1963,11.3401,0.71,191.9145,136.4122,9.7358,107.995
2,2011-03-24 17:17:00 UTC,12.195,11.3194,0.8711,182.6678,158.8228,9.6697,137.0331
2,2011-03-24 17:18:00 UTC,12.1963,11.3024,0.968,185.5933,179.6308,9.5209,163.6067
2,2011-03-24 17:19:00 UTC,12.1972,11.2798,0.9387,186.9143,175.4567,9.511,164.69
2,2011-03-24 17:20:00 UTC,12.1958,11.2648,0.9218,182.9675,168.664,9.2803,164.8176
2,2011-03-24 17:21:00 UTC,12.1945,11.2441,0.8644,181.9948,157.3178,9.2517,161.3976
2,2011-03-24 17:22:00 UTC,12.1958,11.2215,0.8159,178.276,145.4586,9.1567,155.9812
2,2011-03-24 17:23:00 UTC,12.1972,11.1989,0.8024,173.2793,139.0472,9.0609,148.1854
2,2011-03-24 17:24:00 UTC,12.1956,11.1782,0.7134,171.4558,122.3121,8.8691,137.0758
2,2011-03-24 17:25:00 UTC,12.1962,11.1597,0.5422,171.2996,92.878,8.8052,122.3338
2,2011-03-24 17:26:00 UTC,12.1962,11.1364,0.6064,162.9862,98.7583,8.6895,110.502
2,2011-03-24 17:27:00 UTC,12.198,11.1138,0.4994,159.5851,79.7242,8.5163,99.9447
2,2011-03-24 17:28:00 UTC,12.1967,11.0893,0.4239,159.2818,67.5115,8.5024,91.809
2,2011-03-24 17:29:00 UTC,12.1965,11.0667,0.4059,159.9638,64.9237,8.3469,84.2892
2,2011-03-24 17:30:00 UTC,12.1978,11.0441,0.3946,160.2707,63.2447,8.2645,74.0292
2,2011-03-24 17:31:00 UTC,12.1986,11.014,0.38,166.4393,63.2361,8.2015,70.6306
2,2011-03-24 17:32:00 UTC,12.1991,10.9933,0.3709,171.2691,63.5237,8.0116,67.0619
2,2011-03-24 17:33:00 UTC,12.1998,10.9669,0.354,175.0041,61.9557,7.8008,63.2383
2,2011-03-24 17:34:00 UTC,12.198,10.9443,0.3518,176.0414,61.93,7.6593,67.508
2,2011-03-24 17:35:00 UTC,12.197,10.9152,0.3371,176.3573,59.4578,7.4869,73.4559
2,2011-03-24 17:36:00 UTC,12.1988,10.8894,0.3304,172.5219,56.9981,7.3464,68.6552
2,2011-03-24 17:37:00 UTC,12.1996,10.863,0.3248,166.6852,54.1325,7.2245,64.2157
2,2011-03-24 17:38:00 UTC,12.1991,10.8404,0.3248,162.2395,52.6889,7.0801,60.3709
2,2011-03-24 17:39:00 UTC,12.2002,10.8103,0.3248,156.8301,50.9318,7.0112,54.0194
2,2011-03-24 17:40:00 UTC,12.2003,10.7858,0.3169,157.6754,49.9603,6.8726,46.0535
2,2011-03-24 17:41:00 UTC,12.1998,10.7632,0.3056,159.6174,48.7775,6.7786,42.421
2,2011-03-24 17:42:00 UTC,12.1997,10.7331,0.2977,160.2509,47.7096,6.759,37.3653
2,2011-03-24 17:43:00 UTC,12.1993,10.7086,0.2966,159.4666,47.2959,6.8069,35.3685
2,2011-03-24 17:44:00 UTC,12.2009,10.6823,0.2752,166.7122,45.8605,6.699,32.3733
2,2011-03-24 17:45:00 UTC,12.2008,10.6503,0.2628,169.6018,44.5704,6.5984,28.7834
2,2011-03-24 17:46:00 UTC,12.2002,10.6258,0.2504,169.3972,42.417,6.5788,26.8928
2,2011-03-24 17:47:00 UTC,12.1998,10.5975,0.2436,169.4205,41.2785,6.4327,25.9156
2,2011-03-24 17:48:00 UTC,12.2009,10.5693,0.2324,169.4905,39.3855,6.3744,24.28
2,2011-03-24 17:49:00 UTC,12.2,10.5373,0.2189,169.4689,37.0891,6.4526,22.6868
2,2011-03-24 17:50:00 UTC,12.2003,10.5091,0.2144,169.5605,36.3448,6.3956,23.0904
2,2011-03-24 17:51:00 UTC,12.2007,10.4771,0.1963,169.3936,33.2554,6.2463,21.5609
2,2011-03-24 17:52:00 UTC,12.2,10.4488,0.1727,169.5013,29.2668,6.1537,19.989
2,2011-03-24 17:53:00 UTC,12.1996,10.4187,0.1546,169.5713,26.2234,6.0463,17.886
2,2011-03-24 17:54:00 UTC,12.2006,10.3923,0.1468,169.4366,24.8662,6.0838,14.7634
2,2011-03-24 17:55:00 UTC,12.1998,10.3584,0.1355,169.4959,22.9665,5.9461,13.6801
2,2011-03-24 17:56:00 UTC,12.2003,10.3302,0.0826,190.2992,15.4201,5.7934,12.9791
2,2011-03-24 17:57:00 UTC,12.2009,10.2982,0.0679,194.0521,13.1773,5.6883,12.2781
2,2011-03-24 17:58:00 UTC,12.2009,10.2681,0.0679,190.7246,12.9514,5.4659,11.5771
2,2011-03-24 17:59:00 UTC,12.2014,10.2361,0.0679,187.2319,12.7143,5.4429,11.0035
2,2011-03-24 18:00:00 UTC,12.2015,10.2116,0.0679,183.2062,12.4409,5.3903,10.4512
2,2011-03-24 18:01:00 UTC,12.2011,10.1815,0.0724,174.4351,12.492,5.0611,9.8777
2,2011-03-24 18:02:00 UTC,12.2016,10.1513,0.069,171.3517,11.8272,5.0914,9.3042
2,2011-03-24 18:03:00 UTC,12.2007,10.1212,0.0679,162.1247,11.0093,4.9937,8.7306
2,2011-03-24 18:04:00 UTC,12.2012,10.0892,0.0837,140.7757,11.6988,5.2472,8.1358
2,2011-03-24 18:05:00 UTC,12.2012,10.0647,0.0803,129.8562,10.3259,5.3654,7.5835
2,2011-03-24 18:06:00 UTC,12.2012,10.0346,0.0758,124.0124,9.2904,5.1621,7.095
2,2011-03-24 18:07:00 UTC,12.2017,10.0026,0.069,120.028,8.1199,5.2327,6.6701
2,2011-03-24 18:08:00 UTC,12.2017,9.9763,0.0645,122.8925,7.8144,5.0281,6.224
2,2011-03-24 18:09:00 UTC,12.2018,9.9442,0.0544,123.0037,6.5094,4.9566,5.7992
2,2011-03-24 18:10:00 UTC,12.2009,9.9141,0.0454,136.0249,6.0738,4.9927,5.4168
2,2011-03-24 18:11:00 UTC,12.2009,9.8915,0.0409,131.9579,5.3933,5.1878,5.0133
2,2011-03-24 18:12:00 UTC,12.2018,9.8576,0.0397,115.4136,4.5181,5.0078,4.6097
2,2011-03-24 18:13:00 UTC,12.2009,9.8275,0.0364,117.0648,4.1736,4.7615,4.1848
2,2011-03-24 18:14:00 UTC,12.2009,9.803,0.0274,122.792,3.2309,4.8426,3.8237
2,2011-03-24 18:15:00 UTC,12.2019,9.771,0.0217,123.4345,2.5285,4.9282,3.4413
2,2011-03-24 18:16:00 UTC,12.2014,9.7451,0.0014,141.8275,0.1977,4.6278,3.0377
2,2011-03-24 18:17:00 UTC,12.2019,9.7225,0.0003,135.438,0.0425,4.8418,2.6766
2,2011-03-24 18:18:00 UTC,12.2014,9.6792,0.0003,127.5463,0.04,4.6378,2.5492
2,2011-03-24 18:19:00 UTC,12.2014,9.6453,0.0003,119.0498,0.0374,4.8374,2.3367
2,2011-03-24 18:20:00 UTC,12.2014,9.6151,0.0003,109.8354,0.0345,4.3172,2.0606
2,2011-03-24 18:21:00 UTC,12.2014,9.585,0.0003,100.0664,0.0314,4.2481,1.7844
2,2011-03-24 18:22:00 UTC,12.2019,9.5605,0.0003,90.2912,0.0284,4.2513,1.5295
2,2011-03-24 18:23:00 UTC,12.2019,9.5342,0.0003,80.6513,0.0253,4.0901,1.2746
2,2011-03-24 18:24:00 UTC,12.2019,9.5078,0.0003,71.4039,0.0224,3.8478,1.2109
2,2011-03-24 18:25:00 UTC,12.2019,9.4834,0.0003,62.6037,0.0197,4.1776,0.8922
2,2011-03-24 18:26:00 UTC,12.2019,9.4534,0.0003,54.3276,0.0171,4.5181,0.7648
2,2011-03-24 18:27:00 UTC,12.2019,9.4291,0.0003,46.6169,0.0146,4.1886,0.7648
2,2011-03-24 18:28:00 UTC,12.201,9.4009,0.0003,39.3879,0.0124,4.0403,0.6373
2,2011-03-24 18:29:00 UTC,12.2019,9.3783,0.0003,32.7169,0.0103,4.0941,0.4249
2,2011-03-24 18:30:00 UTC,12.2021,9.3501,0.0003,26.7237,0.0084,4.1408,0.2549
2,2011-03-24 18:31:00 UTC,12.2024,9.3294,0.0003,21.5328,0.0068,3.7913,0.2549
2,2011-03-24 18:32:00 UTC,12.2023,9.3049,0.0003,17.1481,0.0054,3.5364,0.2549
2,2011-03-24 18:33:00 UTC,12.2023,9.2753,0.0003,13.5478,0.0043,3.3765,0.2549
2,2011-03-24 18:34:00 UTC,12.2023,9.2563,0.0003,10.6509,0.0033,3.3315,0.2549
2,2011-03-24 18:35:00 UTC,12.2022,9.2299,0.0003,8.341,0.0026,3.4907,0.2549
2,2011-03-24 18:36:00 UTC,12.2022,9.2092,0.0003,6.5568,0.0021,3.3177,0.2337
2,2011-03-24 18:37:00 UTC,12.2022,9.181,0.0003,5.0565,0.0016,3.0414,0.2124
2,2011-03-24 18:38:00 UTC,12.2022,9.1603,0.0003,3.8861,0.0012,3.1303,0.1062
2,2011-03-24 18:39:00 UTC,12.2021,9.1339,0.0003,2.9744,0.0009,3.3374,0.0
2,2011-03-24 18:40:00 UTC,12.2021,9.1132,0.0003,2.1863,0.0007,3.1386,0.0
2,2011-03-24 18:41:00 UTC,12.2021,9.0848,0.0003,1.5796,0.0005,2.8587,0.0
2,2011-03-24 18:42:00 UTC,12.2021,9.0628,0.0003,1.1846,0.0004,2.7266,0.0
2,2011-03-24 18:43:00 UTC,12.2021,9.0364,0.0003,0.7215,0.0002,2.83,0.0
2,2011-03-24 18:44:00 UTC,12.2021,9.0063,0.0003,0.5348,0.0002,2.7737,0.0
2,2011-03-24 18:45:00 UTC,12.2021,8.9837,0.0003,0.2961,0.0001,2.8319,0.0
2,2011-03-24 18:46:00 UTC,12.202,8.9573,0.0003,0.0322,0.0,2.6709,0.0
2,2011-03-24 18:47:00 UTC,12.202,8.934,0.0003,-0.0737,0.0,2.5495,0.0
2,2011-03-24 18:48:00 UTC,12.202,8.905,0.0003,-0.2083,-0.0001,2.932,0.0
2,2011-03-24 18:49:00 UTC,12.202,8.8824,0.0003,-0.2676,-0.0001,2.6981,0.0
2,2011-03-24 18:50:00 UTC,12.202,8.8579,0.0003,-0.2748,-0.0001,2.5492,0.0
2,2011-03-24 18:51:00 UTC,12.202,8.8278,0.0003,-0.4292,-0.0001,2.676,0.0
2,2011-03-24 18:52:00 UTC,12.202,8.8109,0.0003,-0.3933,-0.0001,2.8365,0.0
2,2011-03-24 18:53:00 UTC,12.202,8.7922,0.0003,-0.4453,-0.0001,3.0581,0.0
2,2011-03-24 18:54:00 UTC,12.202,8.7679,0.0003,-0.4902,-0.0002,2.8002,0.0
2,2011-03-24 18:55:00 UTC,12.202,8.7472,0.0003,-0.5261,-0.0002,2.7239,0.0
2,2011-03-24 18:56:00 UTC,12.202,8.7227,0.0003,-0.5297,-0.0002,2.534,0.0
2,2011-03-24 18:57:00 UTC,12.202,8.7058,0.0003,-0.5602,-0.0002,2.4681,0.0
2,2011-03-24 18:58:00 UTC,12.202,8.6832,0.0003,-0.562,-0.0002,2.7043,0.0
2,2011-03-24 18:59:00 UTC,12.202,8.664,0.0003,-0.5459,-0.0002,2.1927,0.0
2,2011-03-24 19:00:00 UTC,12.202,8.6422,0.0003,-0.571,-0.0002,2.4415,0.0
2,2011-03-24 19:01:00 UTC,12.202,8.6215,0.0003,-0.5764,-0.0002,2.562,0.0
2,2011-03-24 19:02:00 UTC,12.202,8.597,0.0003,-0.5118,-0.0002,2.0545,0.0
2,2011-03-24 19:03:00 UTC,12.202,8.5706,0.0003,-0.5854,-0.0002,2.1207,0.0
2,2011-03-24 19:04:00 UTC,12.202,8.5482,0.0003,-0.5549,-0.0002,1.8694,0.0
2,2011-03-24 19:05:00 UTC,12.202,8.5258,0.0003,-0.6105,-0.0002,2.6801,0.0
2,2011-03-24 19:06:00 UTC,12.202,8.5051,0.0003,-0.5621,-0.0002,2.3425,0.0
2,2011-03-24 19:07:00 UTC,12.202,8.4787,0.0003,-0.6069,-0.0002,2.6204,0.0
2,2011-03-24 19:08:00 UTC,12.202,8.4562,0.0003,-0.5908,-0.0002,2.856,0.0
2,2011-03-24 19:09:00 UTC,12.202,8.4426,0.0003,-0.5297,-0.0002,2.8543,0.0
2,2011-03-24 19:10:00 UTC,12.202,8.4264,0.0003,-0.6393,-0.0002,3.2534,0.0
2,2011-03-24 19:11:00 UTC,12.202,8.4132,0.0003,-0.589,-0.0002,3.0795,0.0
2,2011-03-24 19:12:00 UTC,12.202,8.3982,0.0003,-0.5872,-0.0002,3.05,0.0
2,2011-03-24 19:13:00 UTC,12.202,8.3887,0.0003,-0.58,-0.0002,3.1639,0.0
2,2011-03-24 19:14:00 UTC,12.202,8.368,0.0003,-0.5818,-0.0002,3.3763,0.0
2,2011-03-24 19:15:00 UTC,12.202,8.3662,0.0003,-0.5783,-0.0002,3.2602,0.0
2,2011-03-24 19:16:00 UTC,12.202,8.3454,0.0003,-0.598,-0.0002,2.9421,0.0
2,2011-03-24 19:17:00 UTC,12.202,8.3404,0.0003,-0.537,-0.0002,2.8945,0.0
2,2011-03-24 19:18:00 UTC,12.202,8.3251,0.0003,-0.5872,-0.0002,2.7742,0.0
2,2011-03-24 19:19:00 UTC,12.2021,8.3101,0.0003,-0.6501,-0.0002,2.7525,0.0
2,2011-03-24 19:20:00 UTC,12.2024,8.2969,0.0003,-0.6106,-0.0002,2.9127,0.0
2,2011-03-24 19:21:00 UTC,12.2024,8.2799,0.0003,-0.6375,-0.0002,3.1468,0.0
2,2011-03-24 19:22:00 UTC,12.2023,8.2667,0.0003,-0.5855,-0.0002,3.1829,0.0
2,2011-03-24 19:23:00 UTC,12.2023,8.2517,0.0003,-0.6106,-0.0002,3.0516,0.0
2,2011-03-24 19:24:00 UTC,12.2022,8.2347,0.0003,-0.6178,-0.0002,3.0368,0.0
2,2011-03-24 19:25:00 UTC,12.2022,8.2229,0.0003,-0.607,-0.0002,2.7829,0.0
2,2011-03-24 19:26:00 UTC,12.2022,8.205,0.0003,-0.5639,-0.0002,3.0095,0.0
2,2011-03-24 19:27:00 UTC,12.2022,8.1918,0.0003,-0.5819,-0.0002,3.0157,0.0
2,2011-03-24 19:28:00 UTC,12.2024,8.1786,0.0003,-0.5783,-0.0002,3.6464,0.0
2,2011-03-24 19:29:00 UTC,12.2025,8.1673,0.0003,-0.6034,-0.0002,3.7403,0.0
2,2011-03-24 19:30:00 UTC,12.2027,8.1466,0.0003,-0.6088,-0.0002,3.7208,0.0
2,2011-03-24 19:31:00 UTC,12.2028,8.1466,0.0003,-0.589,-0.0002,4.0697,0.0
2,2011-03-24 19:32:00 UTC,12.2029,8.1297,0.0003,-0.6124,-0.0002,4.0798,0.0
2,2011-03-24 19:33:00 UTC,12.2031,8.1263,0.0003,-0.6141,-0.0002,4.5022,0.0
2,2011-03-24 19:34:00 UTC,12.2031,8.1075,0.0003,-0.6249,-0.0002,4.1828,0.0
2,2011-03-24 19:35:00 UTC,12.2033,8.1037,0.0003,-0.6177,-0.0002,4.048,0.0
2,2011-03-24 19:36:00 UTC,12.2033,8.1037,0.0003,-0.5531,-0.0002,3.8761,0.0
2,2011-03-24 19:37:00 UTC,12.2034,8.0943,0.0003,-0.589,-0.0002,4.2691,0.0
2,2011-03-24 19:38:00 UTC,12.2034,8.0811,0.0003,-0.5926,-0.0002,3.9715,0.0
2,2011-03-24 19:39:00 UTC,12.2035,8.0811,0.0003,-0.5908,-0.0002,3.9478,0.0
2,2011-03-24 19:40:00 UTC,12.2035,8.0755,0.0003,-0.6429,-0.0002,4.142,0.0
2,2011-03-24 19:41:00 UTC,12.2032,8.0585,0.0003,-0.6159,-0.0002,4.1863,0.0
2,2011-03-24 19:42:00 UTC,12.2032,8.0585,0.0003,-0.6249,-0.0002,4.0338,0.0
2,2011-03-24 19:43:00 UTC,12.2033,8.0585,0.0003,-0.571,-0.0002,4.0309,0.0
2,2011-03-24 19:44:00 UTC,12.2034,8.0467,0.0003,-0.5603,-0.0002,4.0762,0.0
2,2011-03-24 19:45:00 UTC,12.2035,8.0382,0.0003,-0.6339,-0.0002,4.1215,0.0
2,2011-03-24 19:46:00 UTC,12.2035,8.0382,0.0003,-0.5639,-0.0002,3.9303,0.0
2,2011-03-24 19:47:00 UTC,12.2033,8.0212,0.0003,-0.598,-0.0002,4.2075,0.0
2,2011-03-24 19:48:00 UTC,12.2032,8.0156,0.0003,-0.6105,-0.0002,3.8695,0.0
2,2011-03-24 19:49:00 UTC,12.2033,8.0156,0.0003,-0.5657,-0.0002,4.29,0.0
2,2011-03-24 19:50:00 UTC,12.2034,8.01,0.0003,-0.6375,-0.0002,3.9411,0.0
2,2011-03-24 19:51:00 UTC,12.2034,7.993,0.0003,-0.6195,-0.0002,4.0135,0.0
2,2011-03-24 19:52:00 UTC,12.2035,7.993,0.0003,-0.5513,-0.0002,4.1624,0.0
2,2011-03-24 19:53:00 UTC,12.2035,7.9911,0.0003,-0.6914,-0.0002,4.3088,0.0
2,2011-03-24 19:54:00 UTC,12.2036,7.9704,0.0003,-0.6303,-0.0002,4.4133,0.0
2,2011-03-24 19:55:00 UTC,12.2036,7.9704,0.0003,-0.5962,-0.0002,4.618,0.0
2,2011-03-24 19:56:00 UTC,12.2037,7.9704,0.0003,-0.5998,-0.0002,4.3174,0.0
2,2011-03-24 19:57:00 UTC,12.2037,7.9653,0.0003,-0.5944,-0.0002,4.3052,0.0
2,2011-03-24 19:58:00 UTC,12.2034,7.9501,0.0003,-0.6483,-0.0002,4.2232,0.0
2,2011-03-24 19:59:00 UTC,12.2033,7.9501,0.0003,-0.6141,-0.0002,4.0892,0.0
2,2011-03-24 20:00:00 UTC,12.2034,7.9501,0.0003,-0.65,-0.0002,3.9603,0.0
2,2011-03-24 20:01:00 UTC,12.2035,7.9388,0.0003,-0.6016,-0.0002,4.1932,0.0
