SiteID,Date-Time,das_battery_voltage,das_temp,dc_pos_current,dc_pos_voltage,dc_power,module_temp_1,poa_irradiance
2,2011-03-24 20:02:00 UTC,12.2033,7.9275,0.0003,-0.5944,-0.0002,4.2905,0.0
2,2011-03-24 20:03:00 UTC,12.2032,7.9275,0.0003,-0.5854,-0.0002,4.0705,0.0
2,2011-03-24 20:04:00 UTC,12.2033,7.9275,0.0003,-0.6626,-0.0002,4.1114,0.0
2,2011-03-24 20:05:00 UTC,12.2033,7.9256,0.0003,-0.6285,-0.0002,3.9977,0.0
2,2011-03-24 20:06:00 UTC,12.2034,7.9068,0.0003,-0.589,-0.0002,3.743,0.0
2,2011-03-24 20:07:00 UTC,12.2035,7.9049,0.0003,-0.6159,-0.0002,3.7678,0.0
2,2011-03-24 20:08:00 UTC,12.2035,7.9011,0.0003,-0.589,-0.0002,3.7633,0.0
2,2011-03-24 20:09:00 UTC,12.2036,7.8842,0.0003,-0.5692,-0.0002,3.8273,0.0
2,2011-03-24 20:10:00 UTC,12.2036,7.8823,0.0003,-0.6141,-0.0002,3.5688,0.0
2,2011-03-24 20:11:00 UTC,12.2033,7.8806,0.0003,-0.5908,-0.0002,3.8739,0.0
2,2011-03-24 20:12:00 UTC,12.2033,7.8721,0.0003,-0.5944,-0.0002,4.2099,0.0
2,2011-03-24 20:13:00 UTC,12.2034,7.862,0.0003,-0.6069,-0.0002,4.1774,0.0
2,2011-03-24 20:14:00 UTC,12.2034,7.862,0.0003,-0.6285,-0.0002,3.8205,0.0
2,2011-03-24 20:15:00 UTC,12.2035,7.8413,0.0003,-0.6536,-0.0002,3.9767,0.0
2,2011-03-24 20:16:00 UTC,12.2035,7.8394,0.0003,-0.6482,-0.0002,3.9154,0.0
2,2011-03-24 20:17:00 UTC,12.2033,7.8394,0.0003,-0.6231,-0.0002,4.1748,0.0
2,2011-03-24 20:18:00 UTC,12.2032,7.8394,0.0003,-0.659,-0.0002,3.6832,0.0
2,2011-03-24 20:19:00 UTC,12.2033,7.8375,0.0003,-0.6464,-0.0002,3.6563,0.0
2,2011-03-24 20:20:00 UTC,12.2034,7.8243,0.0003,-0.6069,-0.0002,3.8257,0.0
2,2011-03-24 20:21:00 UTC,12.2034,7.8168,0.0003,-0.6016,-0.0002,3.6913,0.0
2,2011-03-24 20:22:00 UTC,12.2035,7.8168,0.0003,-0.5854,-0.0002,3.1634,0.0
2,2011-03-24 20:23:00 UTC,12.2035,7.8074,0.0003,-0.5782,-0.0002,3.1281,0.0
2,2011-03-24 20:24:00 UTC,12.2036,7.7942,0.0003,-0.6285,-0.0002,3.1699,0.0
2,2011-03-24 20:25:00 UTC,12.2036,7.7942,0.0003,-0.6105,-0.0002,3.0794,0.0
2,2011-03-24 20:26:00 UTC,12.2037,7.7772,0.0003,-0.6339,-0.0002,2.9561,0.0
2,2011-03-24 20:27:00 UTC,12.2037,7.7739,0.0003,-0.6213,-0.0002,3.0791,0.0
2,2011-03-24 20:28:00 UTC,12.2037,7.755,0.0003,-0.6105,-0.0002,3.7008,0.0
2,2011-03-24 20:29:00 UTC,12.2037,7.7513,0.0003,-0.5621,-0.0002,3.4898,0.0
2,2011-03-24 20:30:00 UTC,12.2034,7.7513,0.0003,-0.6141,-0.0002,3.03,0.0
2,2011-03-24 20:31:00 UTC,12.2034,7.7343,0.0003,-0.5872,-0.0002,3.5035,0.0
2,2011-03-24 20:32:00 UTC,12.2032,7.7287,0.0003,-0.6321,-0.0002,3.667,0.0
2,2011-03-24 20:33:00 UTC,12.2031,7.7287,0.0003,-0.6052,-0.0002,3.0673,0.0
2,2011-03-24 20:34:00 UTC,12.2032,7.7174,0.0003,-0.5728,-0.0002,3.3104,0.0
2,2011-03-24 20:35:00 UTC,12.2033,7.7061,0.0003,-0.5872,-0.0002,3.5982,0.0
2,2011-03-24 20:36:00 UTC,12.2034,7.7061,0.0003,-0.5764,-0.0002,3.1514,0.0
2,2011-03-24 20:37:00 UTC,12.2034,7.7044,0.0003,-0.6267,-0.0002,3.1942,0.0
2,2011-03-24 20:38:00 UTC,12.2035,7.6874,0.0003,-0.598,-0.0002,2.7709,0.0
2,2011-03-24 20:39:00 UTC,12.2035,7.6857,0.0003,-0.6016,-0.0002,2.7715,0.0
2,2011-03-24 20:40:00 UTC,12.2036,7.6782,0.0003,-0.6052,-0.0002,2.5268,0.0
2,2011-03-24 20:41:00 UTC,12.2036,7.6632,0.0003,-0.6159,-0.0002,2.4656,0.0
2,2011-03-24 20:42:00 UTC,12.2036,7.6632,0.0003,-0.6016,-0.0002,2.4024,0.0
2,2011-03-24 20:43:00 UTC,12.2037,7.65,0.0003,-0.6034,-0.0002,2.0807,0.0
2,2011-03-24 20:44:00 UTC,12.2037,7.6406,0.0003,-0.6501,-0.0002,1.9504,0.0
2,2011-03-24 20:45:00 UTC,12.2038,7.6274,0.0003,-0.6159,-0.0002,1.8095,0.0
2,2011-03-24 20:46:00 UTC,12.2038,7.6129,0.0003,-0.58,-0.0002,1.5401,0.0
2,2011-03-24 20:47:00 UTC,12.2038,7.5976,0.0003,-0.6393,-0.0002,1.4484,0.0
2,2011-03-24 20:48:00 UTC,12.2038,7.5807,0.0003,-0.6393,-0.0002,1.252,0.0
2,2011-03-24 20:49:00 UTC,12.2038,7.5732,0.0003,-0.5962,-0.0002,1.2878,0.0
2,2011-03-24 20:50:00 UTC,12.2039,7.5508,0.0003,-0.58,-0.0002,1.3063,0.0
2,2011-03-24 20:51:00 UTC,12.2039,7.5338,0.0003,-0.6429,-0.0002,1.1595,0.0
2,2011-03-24 20:52:00 UTC,12.2039,7.5171,0.0003,-0.6195,-0.0002,1.5356,0.0
2,2011-03-24 20:53:00 UTC,12.2039,7.4963,0.0003,-0.6141,-0.0002,1.4686,0.0
2,2011-03-24 20:54:00 UTC,12.2039,7.4775,0.0003,-0.5872,-0.0002,1.0362,0.0
2,2011-03-24 20:55:00 UTC,12.2039,7.4576,0.0003,-0.6052,-0.0002,1.0843,0.0
2,2011-03-24 20:56:00 UTC,12.2039,7.4402,0.0003,-0.6518,-0.0002,0.908,0.0
2,2011-03-24 20:57:00 UTC,12.2039,7.4176,0.0003,-0.6536,-0.0002,0.6135,0.0
2,2011-03-24 20:58:00 UTC,12.2039,7.3988,0.0003,-0.6626,-0.0002,1.2978,0.0
2,2011-03-24 20:59:00 UTC,12.2039,7.3766,0.0003,-0.6375,-0.0002,1.7884,0.0
2,2011-03-24 21:00:00 UTC,12.204,7.3559,0.0003,-0.6483,-0.0002,1.1939,0.0
2,2011-03-24 21:01:00 UTC,12.204,7.3371,0.0003,-0.5962,-0.0002,1.7905,0.0
2,2011-03-24 21:02:00 UTC,12.204,7.3164,0.0003,-0.6016,-0.0002,1.1236,0.0
2,2011-03-24 21:03:00 UTC,12.204,7.3039,0.0003,-0.6321,-0.0002,1.3026,0.0
2,2011-03-24 21:04:00 UTC,12.204,7.2885,0.0003,-0.6375,-0.0002,1.2646,0.0
2,2011-03-24 21:05:00 UTC,12.204,7.2678,0.0003,-0.659,-0.0002,0.8028,0.0
2,2011-03-24 21:06:00 UTC,12.204,7.2527,0.0003,-0.6429,-0.0002,0.9078,0.0
2,2011-03-24 21:07:00 UTC,12.204,7.2333,0.0003,-0.6447,-0.0002,0.8154,0.0
2,2011-03-24 21:08:00 UTC,12.204,7.223,0.0003,-0.5836,-0.0002,0.7285,0.0
2,2011-03-24 21:09:00 UTC,12.204,7.2023,0.0003,-0.6213,-0.0002,0.6845,0.0
2,2011-03-24 21:10:00 UTC,12.204,7.1816,0.0003,-0.6878,-0.0002,0.7306,0.0
2,2011-03-24 21:11:00 UTC,12.204,7.1627,0.0003,-0.5962,-0.0002,0.9963,0.0
2,2011-03-24 21:12:00 UTC,12.204,7.1386,0.0003,-0.6519,-0.0002,0.6001,0.0
2,2011-03-24 21:13:00 UTC,12.204,7.1217,0.0003,-0.6393,-0.0002,0.7292,0.0
2,2011-03-24 21:14:00 UTC,12.204,7.1006,0.0003,-0.6339,-0.0002,0.6393,0.0
2,2011-03-24 21:15:00 UTC,12.204,7.0806,0.0003,-0.6896,-0.0002,0.2297,0.0
2,2011-03-24 21:16:00 UTC,12.204,7.0543,0.0003,-0.5872,-0.0002,0.1943,0.0
2,2011-03-24 21:17:00 UTC,12.204,7.0368,0.0003,-0.6501,-0.0002,-0.0655,0.0
2,2011-03-24 21:18:00 UTC,12.204,7.0114,0.0003,-0.6537,-0.0002,0.0206,0.0
2,2011-03-24 21:19:00 UTC,12.204,6.9907,0.0003,-0.6178,-0.0002,0.3921,0.0
2,2011-03-24 21:20:00 UTC,12.204,6.9662,0.0003,-0.616,-0.0002,0.1328,0.0
2,2011-03-24 21:21:00 UTC,12.204,6.9458,0.0003,-0.5927,-0.0002,0.0438,0.0
2,2011-03-24 21:22:00 UTC,12.204,6.9214,0.0003,-0.6447,-0.0002,-0.2213,0.0
2,2011-03-24 21:23:00 UTC,12.204,6.8954,0.0003,-0.5855,-0.0002,-0.2947,0.0
2,2011-03-24 21:24:00 UTC,12.204,6.8747,0.0003,-0.6178,-0.0002,-0.3822,0.0
2,2011-03-24 21:25:00 UTC,12.204,6.8506,0.0003,-0.5927,-0.0002,-0.5453,0.0
2,2011-03-24 21:26:00 UTC,12.204,6.828,0.0003,-0.6681,-0.0002,-0.6165,0.0
2,2011-03-24 21:27:00 UTC,12.204,6.796,0.0003,-0.6071,-0.0002,-0.4258,0.0
2,2011-03-24 21:28:00 UTC,12.204,6.7747,0.0003,-0.5999,-0.0002,-0.6165,0.0
2,2011-03-24 21:29:00 UTC,12.204,6.7474,0.0003,-0.6214,-0.0002,-0.9652,0.0
2,2011-03-24 21:30:00 UTC,12.204,6.7214,0.0003,-0.6089,-0.0002,-0.6547,0.0
2,2011-03-24 21:31:00 UTC,12.204,6.6932,0.0003,-0.6502,-0.0002,-0.9356,0.0
2,2011-03-24 21:32:00 UTC,12.204,6.6649,0.0003,-0.6394,-0.0002,-1.1225,0.0
2,2011-03-24 21:33:00 UTC,12.204,6.6214,0.0003,-0.5963,-0.0002,-0.9561,0.0
2,2011-03-24 21:34:00 UTC,12.204,6.5849,0.0003,-0.6556,-0.0002,-0.5529,0.0
2,2011-03-24 21:35:00 UTC,12.204,6.5584,0.0003,-0.573,-0.0002,-0.3241,0.0
2,2011-03-24 21:36:00 UTC,12.204,6.532,0.0003,-0.6466,-0.0002,-0.5399,0.0
2,2011-03-24 21:37:00 UTC,12.204,6.5004,0.0003,-0.6538,-0.0002,-0.4102,0.0
2,2011-03-24 21:38:00 UTC,12.204,6.4714,0.0003,-0.6412,-0.0002,-0.3857,0.0
2,2011-03-24 21:39:00 UTC,12.204,6.4443,0.0003,-0.6574,-0.0002,-0.6271,0.0
2,2011-03-24 21:40:00 UTC,12.204,6.4144,0.0003,-0.6556,-0.0002,-0.7335,0.0
2,2011-03-24 21:41:00 UTC,12.204,6.3882,0.0003,-0.6628,-0.0002,-0.1098,0.0
2,2011-03-24 21:42:00 UTC,12.204,6.3656,0.0003,-0.661,-0.0002,-0.6101,0.0
2,2011-03-24 21:43:00 UTC,12.204,6.3387,0.0003,-0.6035,-0.0002,-0.0638,0.0
2,2011-03-24 21:44:00 UTC,12.204,6.3208,0.0003,-0.6592,-0.0002,-0.3571,0.0
2,2011-03-24 21:45:00 UTC,12.204,6.3025,0.0003,-0.6449,-0.0002,-0.487,0.0
2,2011-03-24 21:46:00 UTC,12.204,6.2835,0.0003,-0.7903,-0.0002,-0.4116,0.0
2,2011-03-24 21:47:00 UTC,12.204,6.2628,0.0003,-0.6179,-0.0002,-0.6038,0.0
2,2011-03-24 21:48:00 UTC,12.204,6.2421,0.0003,-0.6484,-0.0002,-0.5981,0.0
2,2011-03-24 21:49:00 UTC,12.204,6.2251,0.0003,-0.6305,-0.0002,-0.4182,0.0
2,2011-03-24 21:50:00 UTC,12.204,6.2029,0.0003,-0.6467,-0.0002,-0.6503,0.0
2,2011-03-24 21:51:00 UTC,12.2045,6.1822,0.0003,-0.6341,-0.0002,-0.4291,0.0
2,2011-03-24 21:52:00 UTC,12.204,6.163,0.0003,-0.6269,-0.0002,-0.5186,0.0
2,2011-03-24 21:53:00 UTC,12.204,6.1487,0.0003,-0.67,-0.0002,-0.4349,0.0
2,2011-03-24 21:54:00 UTC,12.204,6.1286,0.0003,-0.6934,-0.0002,0.062,0.0
2,2011-03-24 21:55:00 UTC,12.204,6.1114,0.0003,-0.6161,-0.0002,-0.3207,0.0
2,2011-03-24 21:56:00 UTC,12.204,6.087,0.0003,-0.6377,-0.0002,-0.5269,0.0
2,2011-03-24 21:57:00 UTC,12.204,6.0681,0.0003,-0.6323,-0.0002,-0.8546,0.0
2,2011-03-24 21:58:00 UTC,12.204,6.0512,0.0003,-0.6179,-0.0002,-1.2393,0.0
2,2011-03-24 21:59:00 UTC,12.204,6.0308,0.0003,-0.7167,-0.0002,-1.0177,0.0
2,2011-03-24 22:00:00 UTC,12.204,6.0116,0.0003,-0.6844,-0.0002,-0.7417,0.0
2,2011-03-24 22:01:00 UTC,12.204,5.9879,0.0003,-0.7167,-0.0002,-0.4209,0.0
2,2011-03-24 22:02:00 UTC,12.204,5.9729,0.0003,-0.6969,-0.0002,-0.3291,0.0
2,2011-03-24 22:03:00 UTC,12.204,5.9495,0.0003,-0.6323,-0.0002,-0.4618,0.0
2,2011-03-24 22:04:00 UTC,12.204,5.9318,0.0003,-0.6664,-0.0002,-0.7513,0.0
2,2011-03-24 22:05:00 UTC,12.204,5.9049,0.0003,-0.6323,-0.0002,-1.2097,0.0
2,2011-03-24 22:06:00 UTC,12.204,5.887,0.0003,-0.6377,-0.0002,-1.3703,0.0
2,2011-03-24 22:07:00 UTC,12.2045,5.8625,0.0003,-0.6934,-0.0002,-1.3459,0.0
2,2011-03-24 22:08:00 UTC,12.204,5.8411,0.0003,-0.6934,-0.0002,-1.5117,0.0
2,2011-03-24 22:09:00 UTC,12.204,5.8158,0.0003,-0.7059,-0.0002,-1.5141,0.0
2,2011-03-24 22:10:00 UTC,12.2045,5.7931,0.0003,-0.6377,-0.0002,-1.2601,0.0
2,2011-03-24 22:11:00 UTC,12.204,5.7673,0.0003,-0.6808,-0.0002,-1.4543,0.0
2,2011-03-24 22:12:00 UTC,12.204,5.7413,0.0003,-0.6646,-0.0002,-1.2808,0.0
2,2011-03-24 22:13:00 UTC,12.204,5.7168,0.0003,-0.6862,-0.0002,-1.5474,0.0
2,2011-03-24 22:14:00 UTC,12.204,5.6897,0.0003,-0.7005,-0.0002,-1.2629,0.0
2,2011-03-24 22:15:00 UTC,12.204,5.6664,0.0003,-0.7023,-0.0002,-0.751,0.0
2,2011-03-24 22:16:00 UTC,12.2045,5.64,0.0003,-0.6934,-0.0002,-0.6684,0.0
2,2011-03-24 22:17:00 UTC,12.2045,5.6197,0.0003,-0.688,-0.0002,-0.7186,0.0
2,2011-03-24 22:18:00 UTC,12.204,5.5933,0.0003,-0.7329,-0.0002,0.0226,0.0
2,2011-03-24 22:19:00 UTC,12.2045,5.5692,0.0003,-0.6754,-0.0002,-0.8276,0.0
2,2011-03-24 22:20:00 UTC,12.204,5.5485,0.0003,-0.679,-0.0002,0.0896,0.0
2,2011-03-24 22:21:00 UTC,12.204,5.5315,0.0003,-0.67,-0.0002,0.1519,0.0
2,2011-03-24 22:22:00 UTC,12.204,5.5169,0.0003,-0.7095,-0.0002,0.394,0.0
2,2011-03-24 22:23:00 UTC,12.204,5.5022,0.0003,-0.7221,-0.0002,0.4065,0.0
2,2011-03-24 22:24:00 UTC,12.2045,5.4852,0.0003,-0.7131,-0.0002,0.4933,0.0
2,2011-03-24 22:25:00 UTC,12.204,5.4852,0.0003,-0.7095,-0.0002,0.4985,0.0
2,2011-03-24 22:26:00 UTC,12.204,5.4664,0.0003,-0.6952,-0.0002,0.3656,0.0
2,2011-03-24 22:27:00 UTC,12.204,5.4626,0.0003,-0.6646,-0.0002,0.4749,0.0
2,2011-03-24 22:28:00 UTC,12.204,5.4626,0.0003,-0.697,-0.0002,0.1929,0.0
2,2011-03-24 22:29:00 UTC,12.204,5.4589,0.0003,-0.6862,-0.0002,0.0123,0.0
2,2011-03-24 22:30:00 UTC,12.204,5.4513,0.0003,-0.697,-0.0002,0.4397,0.0
2,2011-03-24 22:31:00 UTC,12.204,5.4401,0.0003,-0.6808,-0.0002,0.3078,0.0
2,2011-03-24 22:32:00 UTC,12.204,5.4401,0.0003,-0.6934,-0.0002,0.3654,0.0
2,2011-03-24 22:33:00 UTC,12.204,5.4401,0.0003,-0.688,-0.0002,0.7862,0.0
2,2011-03-24 22:34:00 UTC,12.204,5.4401,0.0003,-0.7221,-0.0002,0.7619,0.0
2,2011-03-24 22:35:00 UTC,12.204,5.4401,0.0003,-0.6808,-0.0002,0.9249,0.0
2,2011-03-24 22:36:00 UTC,12.204,5.4401,0.0003,-0.7113,-0.0002,0.5733,0.0
2,2011-03-24 22:37:00 UTC,12.204,5.4401,0.0003,-0.6987,-0.0002,0.2214,0.0
2,2011-03-24 22:38:00 UTC,12.204,5.4401,0.0003,-0.7041,-0.0002,0.4802,0.0
2,2011-03-24 22:39:00 UTC,12.204,5.4401,0.0003,-0.6844,-0.0002,0.6041,0.0
2,2011-03-24 22:40:00 UTC,12.204,5.4401,0.0003,-0.6862,-0.0002,1.0106,0.0
2,2011-03-24 22:41:00 UTC,12.204,5.4401,0.0003,-0.7131,-0.0002,1.038,0.0
2,2011-03-24 22:42:00 UTC,12.204,5.4401,0.0003,-0.697,-0.0002,0.8607,0.0
2,2011-03-24 22:43:00 UTC,12.2045,5.4401,0.0003,-0.6987,-0.0002,0.9845,0.0
2,2011-03-24 22:44:00 UTC,12.204,5.4401,0.0003,-0.6718,-0.0002,1.2216,0.0
2,2011-03-24 22:45:00 UTC,12.204,5.4401,0.0003,-0.6521,-0.0002,1.0962,0.0
2,2011-03-24 22:46:00 UTC,12.204,5.4401,0.0003,-0.6952,-0.0002,0.6026,0.0
2,2011-03-24 22:47:00 UTC,12.204,5.4476,0.0003,-0.7275,-0.0002,0.7904,0.0
2,2011-03-24 22:48:00 UTC,12.204,5.4626,0.0003,-0.7113,-0.0002,1.055,0.0
2,2011-03-24 22:49:00 UTC,12.204,5.4626,0.0003,-0.6736,-0.0002,1.3539,0.0
2,2011-03-24 22:50:00 UTC,12.204,5.4626,0.0003,-0.7095,-0.0002,0.8561,0.0
2,2011-03-24 22:51:00 UTC,12.204,5.4626,0.0003,-0.6898,-0.0002,0.5144,0.0
2,2011-03-24 22:52:00 UTC,12.204,5.4626,0.0003,-0.6916,-0.0002,0.6514,0.0
2,2011-03-24 22:53:00 UTC,12.204,5.4626,0.0003,-0.6521,-0.0002,0.5178,0.0
2,2011-03-24 22:54:00 UTC,12.204,5.4626,0.0003,-0.6808,-0.0002,0.3865,0.0
2,2011-03-24 22:55:00 UTC,12.204,5.4608,0.0003,-0.6538,-0.0002,0.2439,0.0
2,2011-03-24 22:56:00 UTC,12.204,5.4626,0.0003,-0.749,-0.0002,0.0329,0.0
2,2011-03-24 22:57:00 UTC,12.204,5.4551,0.0003,-0.6628,-0.0002,0.2968,0.0
2,2011-03-24 22:58:00 UTC,12.204,5.4401,0.0003,-0.6664,-0.0002,-0.0222,0.0
2,2011-03-24 22:59:00 UTC,12.204,5.4401,0.0003,-0.7472,-0.0002,-0.4477,0.0
2,2011-03-24 23:00:00 UTC,12.204,5.4401,0.0003,-0.6682,-0.0002,-0.5113,0.0
2,2011-03-24 23:01:00 UTC,12.204,5.4316,0.0003,-0.6592,-0.0002,-0.1761,0.0
2,2011-03-24 23:02:00 UTC,12.204,5.4197,0.0003,-0.6754,-0.0002,-0.1852,0.0
2,2011-03-24 23:03:00 UTC,12.204,5.4197,0.0003,-0.688,-0.0002,-0.2496,0.0
2,2011-03-24 23:04:00 UTC,12.204,5.4103,0.0003,-0.67,-0.0002,-0.2174,0.0
2,2011-03-24 23:05:00 UTC,12.204,5.3971,0.0003,-0.6395,-0.0002,-0.2553,0.0
2,2011-03-24 23:06:00 UTC,12.204,5.3836,0.0003,-0.6628,-0.0002,-0.7541,0.0
2,2011-03-24 23:07:00 UTC,12.204,5.3768,0.0003,-0.7059,-0.0002,-0.7891,0.0
2,2011-03-24 23:08:00 UTC,12.204,5.3693,0.0003,-0.6808,-0.0002,-0.8926,0.0
2,2011-03-24 23:09:00 UTC,12.204,5.3542,0.0003,-0.7275,-0.0002,-0.6396,0.0
2,2011-03-24 23:10:00 UTC,12.204,5.3474,0.0003,-0.6377,-0.0002,-0.661,0.0
2,2011-03-24 23:11:00 UTC,12.204,5.3339,0.0003,-0.6574,-0.0002,-1.1,0.0
2,2011-03-24 23:12:00 UTC,12.204,5.3282,0.0003,-0.7113,-0.0002,-1.3453,0.0
2,2011-03-24 23:13:00 UTC,12.204,5.3113,0.0003,-0.6664,-0.0002,-1.3371,0.0
2,2011-03-24 23:14:00 UTC,12.204,5.2909,0.0003,-0.6556,-0.0002,-1.1835,0.0
2,2011-03-24 23:15:00 UTC,12.204,5.2909,0.0003,-0.7275,-0.0002,-1.015,0.0
2,2011-03-24 23:16:00 UTC,12.204,5.2683,0.0003,-0.6987,-0.0002,-1.1224,0.0
2,2011-03-24 23:17:00 UTC,12.204,5.2476,0.0003,-0.7167,-0.0002,-1.178,0.0
2,2011-03-24 23:18:00 UTC,12.204,5.2424,0.0003,-0.6449,-0.0002,-1.4425,0.0
2,2011-03-24 23:19:00 UTC,12.204,5.2235,0.0003,-0.6646,-0.0002,-1.7918,0.0
2,2011-03-24 23:20:00 UTC,12.204,5.2028,0.0003,-0.7149,-0.0002,-1.9215,0.0
2,2011-03-24 23:21:00 UTC,12.204,5.1893,0.0003,-0.661,-0.0002,-1.944,0.0
2,2011-03-24 23:22:00 UTC,12.204,5.1693,0.0003,-0.7472,-0.0002,-1.8692,0.0
2,2011-03-24 23:23:00 UTC,12.204,5.1514,0.0003,-0.6754,-0.0002,-1.7184,0.0
2,2011-03-24 23:24:00 UTC,12.2045,5.1283,0.0003,-0.6844,-0.0002,-1.747,0.0
2,2011-03-24 23:25:00 UTC,12.204,5.1136,0.0003,-0.6916,-0.0002,-1.8846,0.0
2,2011-03-24 23:26:00 UTC,12.204,5.091,0.0003,-0.6467,-0.0002,-1.8669,0.0
2,2011-03-24 23:27:00 UTC,12.204,5.0741,0.0003,-0.6377,-0.0002,-1.9036,0.0
2,2011-03-24 23:28:00 UTC,12.204,5.0516,0.0003,-0.6862,-0.0002,-2.1533,0.0
2,2011-03-24 23:29:00 UTC,12.204,5.0311,0.0003,-0.6916,-0.0002,-2.047,0.0
2,2011-03-24 23:30:00 UTC,12.2045,5.0123,0.0003,-0.67,-0.0002,-1.8797,0.0
2,2011-03-24 23:31:00 UTC,12.204,4.9916,0.0003,-0.749,-0.0002,-2.2322,0.0
2,2011-03-24 23:32:00 UTC,12.204,4.9713,0.0003,-0.6916,-0.0002,-2.4518,0.0
2,2011-03-24 23:33:00 UTC,12.2049,4.9487,0.0003,-0.7185,-0.0002,-2.3368,0.0
2,2011-03-24 23:34:00 UTC,12.204,4.934,0.0003,-0.6521,-0.0002,-2.4801,0.0
2,2011-03-24 23:35:00 UTC,12.204,4.9074,0.0003,-0.7401,-0.0002,-2.4411,0.0
2,2011-03-24 23:36:00 UTC,12.2045,4.8892,0.0003,-0.7095,-0.0002,-2.6143,0.0
2,2011-03-24 23:37:00 UTC,12.2041,4.8628,0.0003,-0.6987,-0.0002,-2.6875,0.0
2,2011-03-24 23:38:00 UTC,12.2049,4.8389,0.0003,-0.6862,-0.0002,-2.7583,0.0
2,2011-03-24 23:39:00 UTC,12.2049,4.8144,0.0003,-0.688,-0.0002,-2.6415,0.0
2,2011-03-24 23:40:00 UTC,12.2062,4.7901,0.0003,-0.7077,-0.0002,-2.8199,0.0
2,2011-03-24 23:41:00 UTC,12.2043,4.7662,0.0003,-0.6934,-0.0002,-2.9067,0.0
2,2011-03-24 23:42:00 UTC,12.2051,4.7397,0.0003,-0.6682,-0.0002,-3.0563,0.0
2,2011-03-24 23:43:00 UTC,12.2051,4.7182,0.0003,-0.7311,-0.0002,-3.2613,0.0
2,2011-03-24 23:44:00 UTC,12.2064,4.6873,0.0003,-0.785,-0.0002,-3.1597,0.0
2,2011-03-24 23:45:00 UTC,12.205,4.6631,0.0003,-0.6898,-0.0002,-3.255,0.0
2,2011-03-24 23:46:00 UTC,12.2061,4.6341,0.0003,-0.7041,-0.0002,-3.5538,0.0
2,2011-03-24 23:47:00 UTC,12.2058,4.6053,0.0003,-0.7077,-0.0002,-3.6974,0.0
2,2011-03-24 23:48:00 UTC,12.2052,4.5806,0.0003,-0.7239,-0.0002,-3.7,0.0
2,2011-03-24 23:49:00 UTC,12.2061,4.5499,0.0003,-0.6844,-0.0002,-3.7349,0.0
2,2011-03-24 23:50:00 UTC,12.2078,4.5194,0.0003,-0.7131,-0.0002,-3.7126,0.0
2,2011-03-24 23:51:00 UTC,12.2064,4.493,0.0003,-0.7652,-0.0002,-3.9569,0.0
2,2011-03-24 23:52:00 UTC,12.2068,4.4624,0.0003,-0.7095,-0.0002,-3.7952,0.0
2,2011-03-24 23:53:00 UTC,12.2076,4.4354,0.0003,-0.6592,-0.0002,-3.8154,0.0
2,2011-03-24 23:54:00 UTC,12.2081,4.4108,0.0003,-0.7023,-0.0002,-3.6789,0.0
2,2011-03-24 23:55:00 UTC,12.2071,4.3799,0.0003,-0.6862,-0.0002,-3.7889,0.0
2,2011-03-24 23:56:00 UTC,12.2084,4.3496,0.0003,-0.7203,-0.0002,-3.6924,0.0
2,2011-03-24 23:57:00 UTC,12.2087,4.3285,0.0003,-0.7508,-0.0002,-3.492,0.0
2,2011-03-24 23:58:00 UTC,12.2082,4.2993,0.0003,-0.7419,-0.0002,-3.4554,0.0
2,2011-03-24 23:59:00 UTC,12.2102,4.2694,0.0003,-0.7401,-0.0002,-3.4728,0.0
2,2011-03-25 00:00:00 UTC,12.2084,4.2477,0.0003,-0.7149,-0.0002,-3.4373,0.0
2,2011-03-25 00:01:00 UTC,12.2081,4.2208,0.0003,-0.7508,-0.0002,-3.418,0.0
2,2011-03-25 00:02:00 UTC,12.2104,4.1997,0.0003,-0.7921,-0.0002,-3.6417,0.0
2,2011-03-25 00:03:00 UTC,12.2082,4.1687,0.0003,-0.6754,-0.0002,-3.8254,0.0
2,2011-03-25 00:04:00 UTC,12.2087,4.1444,0.0003,-0.7239,-0.0002,-4.1487,0.0
2,2011-03-25 00:05:00 UTC,12.2101,4.1156,0.0003,-0.6934,-0.0002,-3.7818,0.0
2,2011-03-25 00:06:00 UTC,12.2098,4.092,0.0003,-0.7778,-0.0002,-3.5094,0.0
2,2011-03-25 00:07:00 UTC,12.2107,4.0657,0.0003,-0.6736,-0.0002,-3.5945,0.0
2,2011-03-25 00:08:00 UTC,12.2098,4.0365,0.0003,-0.7185,-0.0002,-3.721,0.0
2,2011-03-25 00:09:00 UTC,12.2089,4.0062,0.0003,-0.7832,-0.0002,-3.9623,0.0
2,2011-03-25 00:10:00 UTC,12.2094,3.9834,0.0003,-0.6916,-0.0002,-3.9999,0.0
2,2011-03-25 00:11:00 UTC,12.2104,3.9506,0.0003,-0.7832,-0.0002,-3.991,0.0
2,2011-03-25 00:12:00 UTC,12.2095,3.9222,0.0003,-0.7023,-0.0002,-4.2477,0.0
2,2011-03-25 00:13:00 UTC,12.2104,3.8992,0.0003,-0.7472,-0.0002,-4.4417,0.0
2,2011-03-25 00:14:00 UTC,12.2095,3.8665,0.0003,-0.776,-0.0002,-4.7734,0.0
2,2011-03-25 00:15:00 UTC,12.2105,3.8245,0.0003,-0.7544,-0.0002,-4.5564,0.0
2,2011-03-25 00:16:00 UTC,12.2105,3.7861,0.0003,-0.7005,-0.0002,-4.2864,0.0
2,2011-03-25 00:17:00 UTC,12.2114,3.7543,0.0003,-0.7293,-0.0002,-4.52,0.0
2,2011-03-25 00:18:00 UTC,12.2105,3.724,0.0003,-0.7562,-0.0002,-4.2069,0.0
2,2011-03-25 00:19:00 UTC,12.2105,3.6914,0.0003,-0.7347,-0.0002,-4.0294,0.0
2,2011-03-25 00:20:00 UTC,12.2105,3.6665,0.0003,-0.767,-0.0002,-4.0641,0.0
2,2011-03-25 00:21:00 UTC,12.2101,3.6366,0.0003,-0.7095,-0.0002,-4.0093,0.0
2,2011-03-25 00:22:00 UTC,12.211,3.6089,0.0003,-0.7544,-0.0002,-3.6506,0.0
2,2011-03-25 00:23:00 UTC,12.2101,3.5845,0.0003,-0.7975,-0.0003,-3.92,0.0
2,2011-03-25 00:24:00 UTC,12.211,3.5541,0.0003,-0.7472,-0.0002,-3.894,0.0
2,2011-03-25 00:25:00 UTC,12.2106,3.5323,0.0003,-0.7885,-0.0002,-3.8805,0.0
2,2011-03-25 00:26:00 UTC,12.211,3.5095,0.0003,-0.7832,-0.0002,-4.1266,0.0
2,2011-03-25 00:27:00 UTC,12.211,3.4802,0.0003,-0.7383,-0.0002,-4.2651,0.0
2,2011-03-25 00:28:00 UTC,12.2106,3.4581,0.0003,-0.7131,-0.0002,-4.2598,0.0
2,2011-03-25 00:29:00 UTC,12.2111,3.4297,0.0003,-0.7365,-0.0002,-4.1781,0.0
2,2011-03-25 00:30:00 UTC,12.2111,3.4067,0.0003,-0.7454,-0.0002,-4.1161,0.0
2,2011-03-25 00:31:00 UTC,12.2101,3.3792,0.0003,-0.7293,-0.0002,-4.3939,0.0
2,2011-03-25 00:32:00 UTC,12.2106,3.3587,0.0003,-0.7939,-0.0002,-4.4971,0.0
2,2011-03-25 00:33:00 UTC,12.2106,3.3327,0.0003,-0.7167,-0.0002,-4.3622,0.0
2,2011-03-25 00:34:00 UTC,12.2111,3.3047,0.0003,-0.7868,-0.0002,-4.2143,0.0
2,2011-03-25 00:35:00 UTC,12.2111,3.283,0.0003,-0.7347,-0.0002,-3.963,0.0
2,2011-03-25 00:36:00 UTC,12.2115,3.2542,0.0003,-0.7419,-0.0002,-3.7977,0.0
2,2011-03-25 00:37:00 UTC,12.2106,3.2367,0.0003,-0.7921,-0.0002,-3.7812,0.0
2,2011-03-25 00:38:00 UTC,12.2106,3.2094,0.0003,-0.7939,-0.0002,-4.2772,0.0
2,2011-03-25 00:39:00 UTC,12.2115,3.1904,0.0003,-0.7598,-0.0002,-4.3091,0.0
2,2011-03-25 00:40:00 UTC,12.2106,3.1667,0.0003,-0.7419,-0.0002,-4.3866,0.0
2,2011-03-25 00:41:00 UTC,12.2111,3.1373,0.0003,-0.7724,-0.0002,-4.5273,0.0
2,2011-03-25 00:42:00 UTC,12.2106,3.1183,0.0003,-0.749,-0.0002,-4.6581,0.0
2,2011-03-25 00:43:00 UTC,12.2115,3.0944,0.0003,-0.785,-0.0002,-4.4191,0.0
2,2011-03-25 00:44:00 UTC,12.2111,3.0697,0.0003,-0.7814,-0.0002,-4.2356,0.0
2,2011-03-25 00:45:00 UTC,12.2111,3.043,0.0003,-0.7598,-0.0002,-4.3327,0.0
2,2011-03-25 00:46:00 UTC,12.2111,3.0249,0.0003,-0.8299,-0.0003,-4.6049,0.0
2,2011-03-25 00:47:00 UTC,12.2115,2.9984,0.0003,-0.7257,-0.0002,-4.7041,0.0
2,2011-03-25 00:48:00 UTC,12.2111,2.9801,0.0003,-0.785,-0.0002,-4.8737,0.0
2,2011-03-25 00:49:00 UTC,12.2115,2.9537,0.0003,-0.785,-0.0002,-4.9253,0.0
2,2011-03-25 00:50:00 UTC,12.2111,2.9368,0.0003,-0.7365,-0.0002,-4.3126,0.0
2,2011-03-25 00:51:00 UTC,12.2106,2.9112,0.0003,-0.8065,-0.0003,-4.9229,0.0
2,2011-03-25 00:52:00 UTC,12.2115,2.8813,0.0003,-0.7203,-0.0002,-4.8738,0.0
2,2011-03-25 00:53:00 UTC,12.2111,2.8594,0.0003,-0.7419,-0.0002,-4.9807,0.0
2,2011-03-25 00:54:00 UTC,12.2102,2.8329,0.0003,-0.776,-0.0002,-5.1121,0.0
2,2011-03-25 00:55:00 UTC,12.2102,2.8097,0.0003,-0.785,-0.0002,-5.2925,0.0
2,2011-03-25 00:56:00 UTC,12.2102,2.7805,0.0003,-0.7868,-0.0002,-5.2602,0.0
2,2011-03-25 00:57:00 UTC,12.2115,2.7546,0.0003,-0.7544,-0.0002,-5.4819,0.0
2,2011-03-25 00:58:00 UTC,12.2102,2.7256,0.0003,-0.7939,-0.0002,-5.2431,0.0
2,2011-03-25 00:59:00 UTC,12.2111,2.7001,0.0003,-0.8119,-0.0003,-5.3619,0.0
2,2011-03-25 01:00:00 UTC,12.2115,2.6764,0.0003,-0.7401,-0.0002,-5.1522,0.0
2,2011-03-25 01:01:00 UTC,12.2106,2.6503,0.0003,-0.8155,-0.0003,-5.0631,0.0
2,2011-03-25 01:02:00 UTC,12.2115,2.6245,0.0003,-0.7742,-0.0002,-4.9893,0.0
2,2011-03-25 01:03:00 UTC,12.2111,2.6073,0.0003,-0.7634,-0.0002,-4.8564,0.0
2,2011-03-25 01:04:00 UTC,12.2115,2.5815,0.0003,-0.8406,-0.0003,-4.9586,0.0
2,2011-03-25 01:05:00 UTC,12.2115,2.5644,0.0003,-0.7706,-0.0002,-5.3791,0.0
2,2011-03-25 01:06:00 UTC,12.2115,2.5403,0.0003,-0.8388,-0.0003,-5.3517,0.0
2,2011-03-25 01:07:00 UTC,12.2115,2.5234,0.0003,-0.8658,-0.0003,-5.3522,0.0
2,2011-03-25 01:08:00 UTC,12.2115,2.503,0.0003,-0.8047,-0.0003,-4.7061,0.0
2,2011-03-25 01:09:00 UTC,12.2115,2.4804,0.0003,-0.7993,-0.0003,-5.0466,0.0
2,2011-03-25 01:10:00 UTC,12.2111,2.4635,0.0003,-0.8191,-0.0003,-4.8287,0.0
2,2011-03-25 01:11:00 UTC,12.2111,2.4432,0.0003,-0.8011,-0.0003,-5.2088,0.0
2,2011-03-25 01:12:00 UTC,12.2115,2.4256,0.0003,-0.8281,-0.0003,-5.335,0.0
2,2011-03-25 01:13:00 UTC,12.2111,2.4078,0.0003,-0.8065,-0.0003,-5.5469,0.0
2,2011-03-25 01:14:00 UTC,12.2115,2.3878,0.0003,-0.7472,-0.0002,-5.6513,0.0
2,2011-03-25 01:15:00 UTC,12.2115,2.3648,0.0003,-0.7508,-0.0002,-5.6308,0.0
2,2011-03-25 01:16:00 UTC,12.2115,2.3483,0.0003,-0.7598,-0.0002,-5.6069,0.0
2,2011-03-25 01:17:00 UTC,12.2106,2.3229,0.0003,-0.8388,-0.0003,-5.6152,0.0
2,2011-03-25 01:18:00 UTC,12.2115,2.3035,0.0003,-0.7976,-0.0003,-5.7039,0.0
2,2011-03-25 01:19:00 UTC,12.2115,2.2765,0.0003,-0.8083,-0.0003,-5.8264,0.0
2,2011-03-25 01:20:00 UTC,12.2115,2.2549,0.0003,-0.7886,-0.0002,-5.6751,0.0
2,2011-03-25 01:21:00 UTC,12.2115,2.2319,0.0003,-0.7599,-0.0002,-5.4374,0.0
2,2011-03-25 01:22:00 UTC,12.2115,2.212,0.0003,-0.8515,-0.0003,-5.4674,0.0
2,2011-03-25 01:23:00 UTC,12.2115,2.1839,0.0003,-0.8586,-0.0003,-5.7089,0.0
2,2011-03-25 01:24:00 UTC,12.2115,2.1704,0.0003,-0.8138,-0.0003,-5.8887,0.0
2,2011-03-25 01:25:00 UTC,12.2115,2.1468,0.0003,-0.8982,-0.0003,-5.9529,0.0
2,2011-03-25 01:26:00 UTC,12.2111,2.1274,0.0003,-0.8533,-0.0003,-5.8766,0.0
2,2011-03-25 01:27:00 UTC,12.2115,2.1058,0.0003,-0.8694,-0.0003,-5.9049,0.0
2,2011-03-25 01:28:00 UTC,12.2111,2.0862,0.0003,-0.7796,-0.0002,-5.5351,0.0
2,2011-03-25 01:29:00 UTC,12.2115,2.0666,0.0003,-0.8156,-0.0003,-5.5132,0.0
2,2011-03-25 01:30:00 UTC,12.2115,2.0467,0.0003,-0.839,-0.0003,-5.5401,0.0
2,2011-03-25 01:31:00 UTC,12.2115,2.0275,0.0003,-0.8138,-0.0003,-5.4334,0.0
2,2011-03-25 01:32:00 UTC,12.2115,2.0105,0.0003,-0.8569,-0.0003,-5.4747,0.0
2,2011-03-25 01:33:00 UTC,12.2115,1.9936,0.0003,-0.8318,-0.0003,-5.5389,0.0
2,2011-03-25 01:34:00 UTC,12.2115,1.9732,0.0003,-0.8031,-0.0003,-5.6722,0.0
2,2011-03-25 01:35:00 UTC,12.211,1.9548,0.0003,-0.8767,-0.0003,-5.8433,0.0
2,2011-03-25 01:36:00 UTC,12.212,1.9337,0.0003,-0.7797,-0.0002,-5.7711,0.0
2,2011-03-25 01:37:00 UTC,12.2122,1.9194,0.0003,-0.8031,-0.0003,-5.686,0.0
2,2011-03-25 01:38:00 UTC,12.2123,1.8992,0.0003,-0.839,-0.0003,-5.8205,0.0
2,2011-03-25 01:39:00 UTC,12.2124,1.884,0.0003,-0.8534,-0.0003,-5.7629,0.0
2,2011-03-25 01:40:00 UTC,12.2126,1.8633,0.0003,-0.8301,-0.0003,-5.9786,0.0
2,2011-03-25 01:41:00 UTC,12.2122,1.8428,0.0003,-0.7097,-0.0002,-5.9271,0.0
2,2011-03-25 01:42:00 UTC,12.2128,1.8292,0.0003,-0.866,-0.0003,-6.1298,0.0
2,2011-03-25 01:43:00 UTC,12.2128,1.8057,0.0003,-0.8355,-0.0003,-6.1481,0.0
2,2011-03-25 01:44:00 UTC,12.2129,1.7914,0.0003,-0.8085,-0.0003,-6.2209,0.0
2,2011-03-25 01:45:00 UTC,12.2129,1.7684,0.0003,-0.8085,-0.0003,-6.2296,0.0
2,2011-03-25 01:46:00 UTC,12.2127,1.7501,0.0003,-0.8319,-0.0003,-6.2445,0.0
2,2011-03-25 01:47:00 UTC,12.2127,1.7311,0.0003,-0.8732,-0.0003,-5.9146,0.0
2,2011-03-25 01:48:00 UTC,12.2128,1.7123,0.0003,-0.787,-0.0002,-6.1607,0.0
2,2011-03-25 01:49:00 UTC,12.2124,1.6937,0.0003,-0.8463,-0.0003,-6.2932,0.0
2,2011-03-25 01:50:00 UTC,12.2126,1.6716,0.0003,-0.8319,-0.0003,-6.3713,0.0
2,2011-03-25 01:51:00 UTC,12.2126,1.6547,0.0003,-0.8265,-0.0003,-6.3996,0.0
2,2011-03-25 01:52:00 UTC,12.2127,1.6355,0.0003,-0.8247,-0.0003,-6.0017,0.0
2,2011-03-25 01:53:00 UTC,12.2128,1.6155,0.0003,-0.787,-0.0002,-5.8698,0.0
2,2011-03-25 01:54:00 UTC,12.2126,1.5942,0.0003,-0.8086,-0.0003,-6.0497,0.0
2,2011-03-25 01:55:00 UTC,12.2125,1.5807,0.0003,-0.7582,-0.0002,-6.0922,0.0
2,2011-03-25 01:56:00 UTC,12.2126,1.5617,0.0003,-0.8391,-0.0003,-5.6863,0.0
2,2011-03-25 01:57:00 UTC,12.2128,1.5428,0.0003,-0.8391,-0.0003,-5.652,0.0
2,2011-03-25 01:58:00 UTC,12.2128,1.5242,0.0003,-0.7852,-0.0002,-5.894,0.0
2,2011-03-25 01:59:00 UTC,12.2129,1.5056,0.0003,-0.8589,-0.0003,-5.8835,0.0
2,2011-03-25 02:00:00 UTC,12.213,1.4931,0.0003,-0.8517,-0.0003,-5.9217,0.0
2,2011-03-25 02:01:00 UTC,12.2131,1.4739,0.0003,-0.8391,-0.0003,-5.937,0.0
2,2011-03-25 02:02:00 UTC,12.2131,1.457,0.0003,-0.778,-0.0002,-6.2545,0.0
2,2011-03-25 02:03:00 UTC,12.2132,1.4384,0.0003,-0.7996,-0.0003,-6.3612,0.0
2,2011-03-25 02:04:00 UTC,12.2132,1.4231,0.0003,-0.8302,-0.0003,-6.535,0.0
2,2011-03-25 02:05:00 UTC,12.2133,1.4088,0.0003,-0.8068,-0.0003,-6.539,0.0
2,2011-03-25 02:06:00 UTC,12.2133,1.387,0.0003,-0.8284,-0.0003,-6.537,0.0
2,2011-03-25 02:07:00 UTC,12.2133,1.3659,0.0003,-0.8535,-0.0003,-6.4521,0.0
2,2011-03-25 02:08:00 UTC,12.2133,1.3474,0.0003,-0.7816,-0.0002,-6.5501,0.0
2,2011-03-25 02:09:00 UTC,12.2129,1.3305,0.0003,-0.8391,-0.0003,-6.5694,0.0
2,2011-03-25 02:10:00 UTC,12.2134,1.3116,0.0003,-0.8086,-0.0003,-6.6552,0.0
2,2011-03-25 02:11:00 UTC,12.2134,1.2909,0.0003,-0.8338,-0.0003,-6.4388,0.0
2,2011-03-25 02:12:00 UTC,12.2134,1.2791,0.0003,-0.8176,-0.0003,-6.1792,0.0
2,2011-03-25 02:13:00 UTC,12.2134,1.2578,0.0003,-0.8463,-0.0003,-6.3393,0.0
2,2011-03-25 02:14:00 UTC,12.2135,1.2446,0.0003,-0.8966,-0.0003,-6.4656,0.0
2,2011-03-25 02:15:00 UTC,12.2135,1.2243,0.0003,-0.8661,-0.0003,-6.4321,0.0
2,2011-03-25 02:16:00 UTC,12.2135,1.2036,0.0003,-0.8266,-0.0003,-6.3222,0.0
2,2011-03-25 02:17:00 UTC,12.2135,1.1881,0.0003,-0.8373,-0.0003,-6.5058,0.0
2,2011-03-25 02:18:00 UTC,12.2135,1.1663,0.0003,-0.8463,-0.0003,-6.7004,0.0
2,2011-03-25 02:19:00 UTC,12.2135,1.152,0.0003,-0.814,-0.0003,-6.4745,0.0
2,2011-03-25 02:20:00 UTC,12.2135,1.1334,0.0003,-0.841,-0.0003,-6.7292,0.0
2,2011-03-25 02:21:00 UTC,12.2135,1.1181,0.0003,-0.814,-0.0003,-6.4426,0.0
2,2011-03-25 02:22:00 UTC,12.2135,1.0974,0.0003,-0.8427,-0.0003,-6.3802,0.0
2,2011-03-25 02:23:00 UTC,12.2135,1.0769,0.0003,-0.7152,-0.0002,-6.4164,0.0
2,2011-03-25 02:24:00 UTC,12.2136,1.0537,0.0003,-0.8194,-0.0003,-6.5984,0.0
2,2011-03-25 02:25:00 UTC,12.2136,1.0238,0.0003,-0.8069,-0.0003,-6.6838,0.0
2,2011-03-25 02:26:00 UTC,12.2136,1.0119,0.0003,-0.7404,-0.0002,-6.6088,0.0
2,2011-03-25 02:27:00 UTC,12.2136,0.9876,0.0003,-0.8015,-0.0003,-6.4042,0.0
2,2011-03-25 02:28:00 UTC,12.2136,0.969,0.0003,-0.7655,-0.0002,-6.4679,0.0
2,2011-03-25 02:29:00 UTC,12.2131,0.9558,0.0003,-0.8374,-0.0003,-6.5568,0.0
2,2011-03-25 02:30:00 UTC,12.2136,0.9345,0.0003,-0.8176,-0.0003,-6.6143,0.0
2,2011-03-25 02:31:00 UTC,12.2136,0.9261,0.0003,-0.832,-0.0003,-6.1179,0.0
2,2011-03-25 02:32:00 UTC,12.2136,0.9054,0.0003,-0.7727,-0.0002,-6.355,0.0
2,2011-03-25 02:33:00 UTC,12.2136,0.8865,0.0003,-0.8428,-0.0003,-6.383,0.0
2,2011-03-25 02:34:00 UTC,12.2136,0.8781,0.0003,-0.8464,-0.0003,-6.3059,0.0
2,2011-03-25 02:35:00 UTC,12.2136,0.8628,0.0003,-0.8374,-0.0003,-6.3749,0.0
2,2011-03-25 02:36:00 UTC,12.2136,0.8421,0.0003,-0.8159,-0.0003,-6.3542,0.0
2,2011-03-25 02:37:00 UTC,12.2136,0.8334,0.0003,-0.8698,-0.0003,-6.3214,0.0
2,2011-03-25 02:38:00 UTC,12.2136,0.818,0.0003,-0.7961,-0.0002,-6.4339,0.0
2,2011-03-25 02:39:00 UTC,12.2136,0.7973,0.0003,-0.8608,-0.0003,-6.3767,0.0
2,2011-03-25 02:40:00 UTC,12.2136,0.7888,0.0003,-0.7925,-0.0002,-6.3853,0.0
2,2011-03-25 02:41:00 UTC,12.2136,0.7753,0.0003,-0.85,-0.0003,-6.4283,0.0
2,2011-03-25 02:42:00 UTC,12.2136,0.7566,0.0003,-0.8734,-0.0003,-6.4537,0.0
2,2011-03-25 02:43:00 UTC,12.2136,0.7416,0.0003,-0.8105,-0.0003,-6.4091,0.0
2,2011-03-25 02:44:00 UTC,12.2136,0.7256,0.0003,-0.8842,-0.0003,-6.861,0.0
2,2011-03-25 02:45:00 UTC,12.2136,0.7137,0.0003,-0.8087,-0.0003,-7.0001,0.0
2,2011-03-25 02:46:00 UTC,12.2136,0.6986,0.0003,-0.8824,-0.0003,-7.1197,0.0
2,2011-03-25 02:47:00 UTC,12.2136,0.6826,0.0003,-0.8644,-0.0003,-7.059,0.0
2,2011-03-25 02:48:00 UTC,12.2136,0.667,0.0003,-0.8284,-0.0003,-7.249,0.0
2,2011-03-25 02:49:00 UTC,12.2136,0.6482,0.0003,-0.877,-0.0003,-7.1015,0.0
2,2011-03-25 02:50:00 UTC,12.2136,0.6295,0.0003,-0.8285,-0.0003,-7.1601,0.0
2,2011-03-25 02:51:00 UTC,12.2136,0.6177,0.0003,-0.8842,-0.0003,-6.9681,0.0
2,2011-03-25 02:52:00 UTC,12.2136,0.5962,0.0003,-0.8321,-0.0003,-6.8678,0.0
2,2011-03-25 02:53:00 UTC,12.2136,0.5849,0.0003,-0.8213,-0.0003,-6.7627,0.0
2,2011-03-25 02:54:00 UTC,12.2136,0.568,0.0003,-0.8518,-0.0003,-6.7043,0.0
2,2011-03-25 02:55:00 UTC,12.2136,0.5476,0.0003,-0.7782,-0.0002,-6.9231,0.0
2,2011-03-25 02:56:00 UTC,12.2136,0.5386,0.0003,-0.8608,-0.0003,-7.1541,0.0
2,2011-03-25 02:57:00 UTC,12.2136,0.5217,0.0003,-0.7889,-0.0002,-7.1339,0.0
2,2011-03-25 02:58:00 UTC,12.2136,0.5047,0.0003,-0.8519,-0.0003,-7.2666,0.0
2,2011-03-25 02:59:00 UTC,12.2136,0.4938,0.0003,-0.8734,-0.0003,-7.2602,0.0
2,2011-03-25 03:00:00 UTC,12.2136,0.4737,0.0003,-0.8627,-0.0003,-7.3012,0.0
2,2011-03-25 03:01:00 UTC,12.2136,0.4584,0.0003,-0.8303,-0.0003,-7.2441,0.0
2,2011-03-25 03:02:00 UTC,12.2136,0.4452,0.0003,-0.8519,-0.0003,-6.8206,0.0
2,2011-03-25 03:03:00 UTC,12.2136,0.4324,0.0003,-0.8609,-0.0003,-6.7527,0.0
2,2011-03-25 03:04:00 UTC,12.2136,0.4155,0.0003,-0.8357,-0.0003,-6.8045,0.0
2,2011-03-25 03:05:00 UTC,12.2136,0.4023,0.0003,-0.8267,-0.0003,-7.2723,0.0
2,2011-03-25 03:06:00 UTC,12.2136,0.3861,0.0003,-0.8842,-0.0003,-7.1831,0.0
2,2011-03-25 03:07:00 UTC,12.2136,0.3726,0.0003,-0.8627,-0.0003,-7.0252,0.0
2,2011-03-25 03:08:00 UTC,12.2136,0.3607,0.0003,-0.8339,-0.0003,-6.939,0.0
2,2011-03-25 03:09:00 UTC,12.2136,0.3485,0.0003,-0.8519,-0.0003,-6.2614,0.0
2,2011-03-25 03:10:00 UTC,12.2136,0.3296,0.0003,-0.7962,-0.0002,-6.477,0.0
2,2011-03-25 03:11:00 UTC,12.2136,0.3195,0.0003,-0.8429,-0.0003,-6.7908,0.0
2,2011-03-25 03:12:00 UTC,12.2136,0.3093,0.0003,-0.8681,-0.0003,-7.0823,0.0
2,2011-03-25 03:13:00 UTC,12.2136,0.2905,0.0003,-0.8878,-0.0003,-7.2915,0.0
2,2011-03-25 03:14:00 UTC,12.2136,0.2867,0.0003,-0.8483,-0.0003,-7.3357,0.0
2,2011-03-25 03:15:00 UTC,12.2136,0.2681,0.0003,-0.8321,-0.0003,-7.3018,0.0
2,2011-03-25 03:16:00 UTC,12.2136,0.2579,0.0003,-0.8986,-0.0003,-7.3261,0.0
2,2011-03-25 03:17:00 UTC,12.2136,0.246,0.0003,-0.8483,-0.0003,-7.3602,0.0
2,2011-03-25 03:18:00 UTC,12.2136,0.2272,0.0003,-0.8051,-0.0003,-7.3117,0.0
2,2011-03-25 03:19:00 UTC,12.2136,0.2116,0.0003,-0.8968,-0.0003,-7.299,0.0
2,2011-03-25 03:20:00 UTC,12.2136,0.2031,0.0003,-0.8483,-0.0003,-7.2116,0.0
2,2011-03-25 03:21:00 UTC,12.2136,0.1824,0.0003,-0.8483,-0.0003,-7.3193,0.0
2,2011-03-25 03:22:00 UTC,12.2136,0.1687,0.0003,-0.9093,-0.0003,-7.3113,0.0
2,2011-03-25 03:23:00 UTC,12.2136,0.1602,0.0003,-0.8411,-0.0003,-7.259,0.0
2,2011-03-25 03:24:00 UTC,12.2136,0.1414,0.0003,-0.8662,-0.0003,-7.3931,0.0
2,2011-03-25 03:25:00 UTC,12.2136,0.1257,0.0003,-0.8986,-0.0003,-7.6324,0.0
2,2011-03-25 03:26:00 UTC,12.2136,0.1173,0.0003,-0.8878,-0.0003,-7.6192,0.0
2,2011-03-25 03:27:00 UTC,12.2136,0.1037,0.0003,-0.8896,-0.0003,-7.5918,0.0
2,2011-03-25 03:28:00 UTC,12.2136,0.0913,0.0003,-0.8788,-0.0003,-6.992,0.0
2,2011-03-25 03:29:00 UTC,12.2136,0.0743,0.0003,-0.8195,-0.0003,-6.9806,0.0
2,2011-03-25 03:30:00 UTC,12.2136,0.0659,0.0003,-0.8537,-0.0003,-7.3926,0.0
2,2011-03-25 03:31:00 UTC,12.2136,0.054,0.0003,-0.8861,-0.0003,-7.5664,0.0
2,2011-03-25 03:32:00 UTC,12.2136,0.0352,0.0003,-0.8645,-0.0003,-7.5495,0.0
2,2011-03-25 03:33:00 UTC,12.2136,0.0314,0.0003,-0.9004,-0.0003,-7.3152,0.0
2,2011-03-25 03:34:00 UTC,12.2136,0.0162,0.0003,-0.8429,-0.0003,-7.238,0.0
2,2011-03-25 03:35:00 UTC,12.2136,0.0073,0.0003,-0.8412,-0.0003,-7.1763,0.0
2,2011-03-25 03:36:00 UTC,12.2136,-0.0115,0.0003,-0.8663,-0.0003,-7.1109,0.0
2,2011-03-25 03:37:00 UTC,12.2136,-0.0234,0.0003,-0.8286,-0.0003,-7.1275,0.0
2,2011-03-25 03:38:00 UTC,12.2136,-0.0319,0.0003,-0.8609,-0.0003,-7.1912,0.0
2,2011-03-25 03:39:00 UTC,12.2136,-0.0471,0.0003,-0.8627,-0.0003,-7.3142,0.0
2,2011-03-25 03:40:00 UTC,12.2136,-0.0522,0.0003,-0.8268,-0.0003,-7.3017,0.0
2,2011-03-25 03:41:00 UTC,12.2136,-0.0672,0.0003,-0.8519,-0.0003,-7.1248,0.0
2,2011-03-25 03:42:00 UTC,12.2136,-0.0765,0.0003,-0.8717,-0.0003,-7.0284,0.0
2,2011-03-25 03:43:00 UTC,12.2136,-0.0934,0.0003,-0.8358,-0.0003,-6.9318,0.0
2,2011-03-25 03:44:00 UTC,12.2136,-0.097,0.0003,-0.8591,-0.0003,-7.0345,0.0
2,2011-03-25 03:45:00 UTC,12.2136,-0.1177,0.0003,-0.8591,-0.0003,-7.0657,0.0
2,2011-03-25 03:46:00 UTC,12.2136,-0.1296,0.0003,-0.8286,-0.0003,-7.2459,0.0
2,2011-03-25 03:47:00 UTC,12.2136,-0.138,0.0003,-0.8286,-0.0003,-7.2722,0.0
2,2011-03-25 03:48:00 UTC,12.2136,-0.1414,0.0003,-0.8609,-0.0003,-7.1384,0.0
2,2011-03-25 03:49:00 UTC,12.2136,-0.1584,0.0003,-0.8502,-0.0003,-6.9383,0.0
2,2011-03-25 03:50:00 UTC,12.2136,-0.1716,0.0003,-0.8286,-0.0003,-7.3637,0.0
2,2011-03-25 03:51:00 UTC,12.2136,-0.181,0.0003,-0.825,-0.0003,-7.2374,0.0
2,2011-03-25 03:52:00 UTC,12.2136,-0.1911,0.0003,-0.8717,-0.0003,-7.1039,0.0
2,2011-03-25 03:53:00 UTC,12.2136,-0.2013,0.0003,-0.8016,-0.0003,-7.1003,0.0
2,2011-03-25 03:54:00 UTC,12.2136,-0.2201,0.0003,-0.8789,-0.0003,-6.9703,0.0
2,2011-03-25 03:55:00 UTC,12.2136,-0.2239,0.0003,-0.8322,-0.0003,-6.9008,0.0
2,2011-03-25 03:56:00 UTC,12.2136,-0.2358,0.0003,-0.9131,-0.0003,-6.9339,0.0
2,2011-03-25 03:57:00 UTC,12.2136,-0.2442,0.0003,-0.8628,-0.0003,-7.082,0.0
2,2011-03-25 03:58:00 UTC,12.2136,-0.2612,0.0003,-0.8124,-0.0003,-7.3286,0.0
2,2011-03-25 03:59:00 UTC,12.2136,-0.2668,0.0003,-0.8879,-0.0003,-7.3453,0.0
2,2011-03-25 04:00:00 UTC,12.2136,-0.2736,0.0003,-0.8088,-0.0003,-7.345,0.0
2,2011-03-25 04:01:00 UTC,12.2136,-0.2872,0.0003,-0.8753,-0.0003,-7.2619,0.0
2,2011-03-25 04:02:00 UTC,12.2136,-0.299,0.0003,-0.87,-0.0003,-7.1909,0.0
2,2011-03-25 04:03:00 UTC,12.2136,-0.3075,0.0003,-0.8538,-0.0003,-7.0358,0.0
2,2011-03-25 04:04:00 UTC,12.2136,-0.3112,0.0003,-0.843,-0.0003,-6.9163,0.0
2,2011-03-25 04:05:00 UTC,12.2136,-0.3301,0.0003,-0.8646,-0.0003,-6.8444,0.0
2,2011-03-25 04:06:00 UTC,12.2136,-0.3301,0.0003,-0.8646,-0.0003,-6.936,0.0
2,2011-03-25 04:07:00 UTC,12.2136,-0.3504,0.0003,-0.8268,-0.0003,-7.0923,0.0
2,2011-03-25 04:08:00 UTC,12.2136,-0.3523,0.0003,-0.8789,-0.0003,-7.2543,0.0
2,2011-03-25 04:09:00 UTC,12.2136,-0.3711,0.0003,-0.87,-0.0003,-7.3483,0.0
2,2011-03-25 04:10:00 UTC,12.2136,-0.373,0.0003,-0.8448,-0.0003,-7.4009,0.0
2,2011-03-25 04:11:00 UTC,12.2136,-0.3883,0.0003,-0.8969,-0.0003,-7.4987,0.0
2,2011-03-25 04:12:00 UTC,12.2136,-0.3933,0.0003,-0.8646,-0.0003,-7.495,0.0
2,2011-03-25 04:13:00 UTC,12.2136,-0.3971,0.0003,-0.8753,-0.0003,-7.539,0.0
2,2011-03-25 04:14:00 UTC,12.2136,-0.4159,0.0003,-0.8771,-0.0003,-7.5647,0.0
2,2011-03-25 04:15:00 UTC,12.2136,-0.4261,0.0003,-0.8753,-0.0003,-7.4809,0.0
2,2011-03-25 04:16:00 UTC,12.2136,-0.4363,0.0003,-0.8196,-0.0003,-7.5251,0.0
2,2011-03-25 04:17:00 UTC,12.2136,-0.4396,0.0003,-0.8843,-0.0003,-7.5349,0.0
2,2011-03-25 04:18:00 UTC,12.2136,-0.4566,0.0003,-0.8628,-0.0003,-7.5344,0.0
2,2011-03-25 04:19:00 UTC,12.2136,-0.466,0.0003,-0.8089,-0.0003,-7.5102,0.0
2,2011-03-25 04:20:00 UTC,12.2136,-0.4792,0.0003,-0.8736,-0.0003,-7.5994,0.0
2,2011-03-25 04:21:00 UTC,12.2136,-0.4792,0.0003,-0.8376,-0.0003,-7.2908,0.0
2,2011-03-25 04:22:00 UTC,12.2136,-0.4978,0.0003,-0.8897,-0.0003,-7.4979,0.0
2,2011-03-25 04:23:00 UTC,12.2136,-0.4995,0.0003,-0.8286,-0.0003,-7.6467,0.0
2,2011-03-25 04:24:00 UTC,12.2136,-0.5202,0.0003,-0.8268,-0.0003,-7.0316,0.0
2,2011-03-25 04:25:00 UTC,12.2136,-0.5221,0.0003,-0.8574,-0.0003,-7.2949,0.0
2,2011-03-25 04:26:00 UTC,12.2136,-0.5272,0.0003,-0.8448,-0.0003,-7.433,0.0
2,2011-03-25 04:27:00 UTC,12.2136,-0.5424,0.0003,-0.861,-0.0003,-7.5161,0.0
2,2011-03-25 04:28:00 UTC,12.2136,-0.5424,0.0003,-0.8017,-0.0003,-7.4306,0.0
2,2011-03-25 04:29:00 UTC,12.2136,-0.5628,0.0003,-0.9095,-0.0003,-7.3219,0.0
2,2011-03-25 04:30:00 UTC,12.2136,-0.5628,0.0003,-0.8969,-0.0003,-7.1398,0.0
2,2011-03-25 04:31:00 UTC,12.2136,-0.5647,0.0003,-0.8843,-0.0003,-7.2475,0.0
2,2011-03-25 04:32:00 UTC,12.2136,-0.5854,0.0003,-0.8268,-0.0003,-7.325,0.0
2,2011-03-25 04:33:00 UTC,12.2136,-0.5888,0.0003,-0.8771,-0.0003,-7.0934,0.0
2,2011-03-25 04:34:00 UTC,12.2136,-0.6057,0.0003,-0.8933,-0.0003,-7.3737,0.0
2,2011-03-25 04:35:00 UTC,12.2136,-0.6057,0.0003,-0.8789,-0.0003,-7.0837,0.0
2,2011-03-25 04:36:00 UTC,12.2138,-0.6114,0.0003,-0.8412,-0.0003,-7.2348,0.0
2,2011-03-25 04:37:00 UTC,12.214,-0.6264,0.0003,-0.8718,-0.0003,-7.4212,0.0
2,2011-03-25 04:38:00 UTC,12.2141,-0.6283,0.0003,-0.8664,-0.0003,-7.8819,0.0
2,2011-03-25 04:39:00 UTC,12.2143,-0.6452,0.0003,-0.8664,-0.0003,-7.6483,0.0
2,2011-03-25 04:40:00 UTC,12.2143,-0.6486,0.0003,-0.9329,-0.0003,-7.54,0.0
2,2011-03-25 04:41:00 UTC,12.2142,-0.658,0.0003,-0.8142,-0.0003,-7.2507,0.0
2,2011-03-25 04:42:00 UTC,12.2142,-0.6712,0.0003,-0.8807,-0.0003,-7.1341,0.0
2,2011-03-25 04:43:00 UTC,12.2145,-0.6797,0.0003,-0.8843,-0.0003,-7.1986,0.0
2,2011-03-25 04:44:00 UTC,12.2145,-0.6916,0.0003,-0.8933,-0.0003,-7.1585,0.0
2,2011-03-25 04:45:00 UTC,12.2147,-0.6949,0.0003,-0.7927,-0.0002,-7.2068,0.0
2,2011-03-25 04:46:00 UTC,12.2147,-0.7119,0.0003,-0.8376,-0.0003,-7.1161,0.0
2,2011-03-25 04:47:00 UTC,12.2145,-0.7119,0.0003,-0.8736,-0.0003,-7.0162,0.0
2,2011-03-25 04:48:00 UTC,12.2145,-0.7232,0.0003,-0.8322,-0.0003,-7.0841,0.0
2,2011-03-25 04:49:00 UTC,12.2144,-0.7345,0.0003,-0.8915,-0.0003,-7.1058,0.0
2,2011-03-25 04:50:00 UTC,12.2143,-0.7345,0.0003,-0.87,-0.0003,-7.1418,0.0
2,2011-03-25 04:51:00 UTC,12.2142,-0.7396,0.0003,-0.9293,-0.0003,-7.3689,0.0
2,2011-03-25 04:52:00 UTC,12.2142,-0.7548,0.0003,-0.9077,-0.0003,-7.7005,0.0
2,2011-03-25 04:53:00 UTC,12.2143,-0.7548,0.0003,-0.8304,-0.0003,-7.3932,0.0
2,2011-03-25 04:54:00 UTC,12.2145,-0.7736,0.0003,-0.8933,-0.0003,-7.7777,0.0
2,2011-03-25 04:55:00 UTC,12.2144,-0.7774,0.0003,-0.8897,-0.0003,-7.8301,0.0
2,2011-03-25 04:56:00 UTC,12.2143,-0.7774,0.0003,-0.9167,-0.0003,-7.7625,0.0
2,2011-03-25 04:57:00 UTC,12.2143,-0.791,0.0003,-0.8807,-0.0003,-7.8351,0.0
2,2011-03-25 04:58:00 UTC,12.2146,-0.7977,0.0003,-0.8502,-0.0003,-7.6208,0.0
2,2011-03-25 04:59:00 UTC,12.2146,-0.8166,0.0003,-0.8682,-0.0003,-7.7936,0.0
2,2011-03-25 05:00:00 UTC,12.2148,-0.8203,0.0003,-0.8502,-0.0003,-7.4913,0.0
2,2011-03-25 05:01:00 UTC,12.2148,-0.8237,0.0003,-0.8987,-0.0003,-7.4212,0.0
2,2011-03-25 05:02:00 UTC,12.2146,-0.8407,0.0003,-0.87,-0.0003,-7.3907,0.0
2,2011-03-25 05:03:00 UTC,12.2146,-0.8407,0.0003,-0.8789,-0.0003,-7.39,0.0
2,2011-03-25 05:04:00 UTC,12.2144,-0.8542,0.0003,-0.9365,-0.0003,-7.5369,0.0
2,2011-03-25 05:05:00 UTC,12.2144,-0.861,0.0003,-0.8664,-0.0003,-7.7578,0.0
2,2011-03-25 05:06:00 UTC,12.2145,-0.861,0.0003,-0.9041,-0.0003,-7.7543,0.0
2,2011-03-25 05:07:00 UTC,12.2146,-0.8761,0.0003,-0.87,-0.0003,-7.8698,0.0
2,2011-03-25 05:08:00 UTC,12.2147,-0.8836,0.0003,-0.8664,-0.0003,-7.8046,0.0
2,2011-03-25 05:09:00 UTC,12.2148,-0.8887,0.0003,-0.8987,-0.0003,-7.6525,0.0
2,2011-03-25 05:10:00 UTC,12.2149,-0.9039,0.0003,-0.9077,-0.0003,-7.2872,0.0
2,2011-03-25 05:11:00 UTC,12.215,-0.9039,0.0003,-0.8466,-0.0003,-7.2856,0.0
2,2011-03-25 05:12:00 UTC,12.215,-0.9058,0.0003,-0.9185,-0.0003,-7.8301,0.0
2,2011-03-25 05:13:00 UTC,12.2151,-0.9228,0.0003,-0.8736,-0.0003,-8.1477,0.0
2,2011-03-25 05:14:00 UTC,12.2151,-0.9265,0.0003,-0.8214,-0.0003,-7.93,0.0
2,2011-03-25 05:15:00 UTC,12.2148,-0.9401,0.0003,-0.8196,-0.0003,-7.8931,0.0
2,2011-03-25 05:16:00 UTC,12.2148,-0.9468,0.0003,-0.8053,-0.0003,-7.7168,0.0
2,2011-03-25 05:17:00 UTC,12.215,-0.9525,0.0003,-0.7495,-0.0002,-7.8581,0.0
2,2011-03-25 05:18:00 UTC,12.215,-0.9694,0.0003,-0.8484,-0.0003,-7.9283,0.0
2,2011-03-25 05:19:00 UTC,12.2151,-0.9745,0.0003,-0.7909,-0.0002,-7.7717,0.0
2,2011-03-25 05:20:00 UTC,12.2151,-0.9898,0.0003,-0.7477,-0.0002,-7.0507,0.0
2,2011-03-25 05:21:00 UTC,12.2152,-0.9898,0.0003,-0.7208,-0.0002,-7.1313,0.0
2,2011-03-25 05:22:00 UTC,12.2152,-0.9966,0.0003,-0.692,-0.0002,-7.2629,0.0
2,2011-03-25 05:23:00 UTC,12.2153,-1.0101,0.0003,-0.6471,-0.0002,-7.0131,0.0
2,2011-03-25 05:24:00 UTC,12.2153,-1.012,0.0003,-0.5393,-0.0002,-7.228,0.0
2,2011-03-25 05:25:00 UTC,12.2152,-1.0289,0.0003,-0.5105,-0.0002,-7.3834,0.0
2,2011-03-25 05:26:00 UTC,12.215,-1.0327,0.0003,-0.3002,-0.0001,-7.5606,0.0
2,2011-03-25 05:27:00 UTC,12.215,-1.0344,0.0003,-0.2014,-0.0001,-7.7581,0.0
2,2011-03-25 05:28:00 UTC,12.2151,-1.0496,0.0003,0.0304,0.0,-7.8833,0.0
2,2011-03-25 05:29:00 UTC,12.2151,-1.053,0.0003,0.3234,0.0001,-8.02,0.0
2,2011-03-25 05:30:00 UTC,12.2152,-1.0662,0.0003,0.6092,0.0002,-7.7737,0.0
2,2011-03-25 05:31:00 UTC,12.2152,-1.0756,0.0003,0.9524,0.0003,-7.4083,0.0
2,2011-03-25 05:32:00 UTC,12.2153,-1.0773,0.0003,1.5329,0.0005,-7.2577,0.0
2,2011-03-25 05:33:00 UTC,12.2153,-1.0926,0.0003,2.2338,0.0007,-7.3797,0.0
2,2011-03-25 05:34:00 UTC,12.2154,-1.0978,0.0003,3.1037,0.001,-7.2242,0.0
2,2011-03-25 05:35:00 UTC,12.2154,-1.111,0.0003,4.2539,0.0013,-7.1516,0.0
2,2011-03-25 05:36:00 UTC,12.2154,-1.1186,0.0003,5.5623,0.0017,-7.2694,0.0
2,2011-03-25 05:37:00 UTC,12.2154,-1.1202,0.0003,7.2786,0.0023,-7.4373,0.1914
2,2011-03-25 05:38:00 UTC,12.2155,-1.127,0.0003,9.518,0.003,-7.6679,0.2552
2,2011-03-25 05:39:00 UTC,12.2155,-1.1389,0.0003,12.2444,0.0038,-7.872,0.2552
2,2011-03-25 05:40:00 UTC,12.2155,-1.1406,0.0003,15.6357,0.0049,-7.8501,0.2552
2,2011-03-25 05:41:00 UTC,12.2155,-1.1592,0.0003,19.7801,0.0062,-7.961,0.2552
2,2011-03-25 05:42:00 UTC,12.2155,-1.1592,0.0003,24.8932,0.0078,-7.827,0.3828
2,2011-03-25 05:43:00 UTC,12.2155,-1.1668,0.0003,31.0648,0.0098,-7.6646,0.5103
2,2011-03-25 05:44:00 UTC,12.2156,-1.1818,0.0003,38.4155,0.0121,-7.4829,0.7443
2,2011-03-25 05:45:00 UTC,12.2156,-1.1852,0.0003,46.8121,0.0147,-7.3872,0.7655
2,2011-03-25 05:46:00 UTC,12.2156,-1.2021,0.0003,55.9761,0.0176,-7.3978,1.0207
2,2011-03-25 05:47:00 UTC,12.2156,-1.2021,0.0003,65.3791,0.0205,-7.3802,1.2546
2,2011-03-25 05:48:00 UTC,12.2156,-1.2021,0.0003,75.1183,0.0236,-7.1099,1.4034
2,2011-03-25 05:49:00 UTC,12.2156,-1.2172,0.0003,84.7442,0.0266,-7.0189,1.6586
2,2011-03-25 05:50:00 UTC,12.2156,-1.2247,0.0003,94.3234,0.0296,-7.2292,1.8925
2,2011-03-25 05:51:00 UTC,12.2156,-1.2247,0.0003,103.6599,0.0325,-7.66,2.1477
2,2011-03-25 05:52:00 UTC,12.2156,-1.2383,0.0003,112.6819,0.0354,-7.7458,2.4241
2,2011-03-25 05:53:00 UTC,12.2156,-1.2451,0.0003,121.6609,0.0382,-7.8033,2.5517
2,2011-03-25 05:54:00 UTC,12.2156,-1.2451,0.0003,130.6002,0.041,-7.9967,2.8069
2,2011-03-25 05:55:00 UTC,12.2156,-1.2488,0.0003,139.2107,0.0437,-7.8864,3.2109
2,2011-03-25 05:56:00 UTC,12.2156,-1.2658,0.0195,121.7381,2.2808,-7.989,3.5936
2,2011-03-25 05:57:00 UTC,12.2156,-1.2677,0.024,122.6403,2.8015,-7.9954,3.9977
2,2011-03-25 05:58:00 UTC,12.2156,-1.2829,0.0319,118.8213,3.7152,-7.6372,4.4229
2,2011-03-25 05:59:00 UTC,12.2156,-1.288,0.033,123.4868,3.9589,-7.2963,4.8908
2,2011-03-25 06:00:00 UTC,12.2156,-1.288,0.0432,117.5722,4.9685,-7.5294,5.3373
2,2011-03-25 06:01:00 UTC,12.2156,-1.3049,0.0488,115.4928,5.5172,-7.5687,5.8051
2,2011-03-25 06:02:00 UTC,12.2156,-1.3106,0.0533,122.227,6.3609,-7.6589,6.2729
2,2011-03-25 06:03:00 UTC,12.2156,-1.3106,0.0612,119.6588,7.2422,-7.7038,6.762
2,2011-03-25 06:04:00 UTC,12.2157,-1.3275,0.0657,121.4865,7.8538,-7.7596,7.2511
2,2011-03-25 06:05:00 UTC,12.2157,-1.3309,0.0714,122.0023,8.6089,-7.8168,7.6976
2,2011-03-25 06:06:00 UTC,12.2157,-1.3309,0.0691,137.6579,9.5028,-7.9213,8.1442
2,2011-03-25 06:07:00 UTC,12.2157,-1.3326,0.068,155.9698,10.6022,-7.8782,8.4844
2,2011-03-25 06:08:00 UTC,12.2157,-1.3513,0.068,165.6118,11.2576,-7.7742,8.8672
2,2011-03-25 06:09:00 UTC,12.2157,-1.3513,0.0544,173.1458,9.4267,-7.3786,9.0798
2,2011-03-25 06:10:00 UTC,12.2157,-1.3513,0.0544,178.7441,9.7315,-7.2127,9.5051
2,2011-03-25 06:11:00 UTC,12.2157,-1.3663,0.0544,184.7091,10.0563,-7.4933,10.1218
2,2011-03-25 06:12:00 UTC,12.2157,-1.3738,0.0544,190.09,10.3492,-7.5627,10.6959
2,2011-03-25 06:13:00 UTC,12.2157,-1.3738,0.0544,194.8095,10.6062,-6.9837,11.2913
2,2011-03-25 06:14:00 UTC,12.2157,-1.3738,0.0646,191.738,12.1271,-7.1724,11.9505
2,2011-03-25 06:15:00 UTC,12.2157,-1.3738,0.0544,200.7726,10.9308,-7.3362,12.6735
2,2011-03-25 06:16:00 UTC,12.2157,-1.3908,0.0544,203.7129,11.0909,-7.5782,13.2051
2,2011-03-25 06:17:00 UTC,12.2157,-1.3942,0.0544,205.7725,11.2029,-7.739,13.7155
2,2011-03-25 06:18:00 UTC,12.2157,-1.3942,0.0544,208.1502,11.3323,-7.7317,14.3321
2,2011-03-25 06:19:00 UTC,12.2157,-1.3942,0.0601,208.0352,12.3755,-7.633,14.97
2,2011-03-25 06:20:00 UTC,12.2157,-1.3979,0.0556,211.9693,11.7751,-7.4619,15.693
2,2011-03-25 06:21:00 UTC,12.2157,-1.4149,0.0544,214.0397,11.653,-7.5233,16.4585
2,2011-03-25 06:22:00 UTC,12.2157,-1.4168,0.0544,215.8567,11.752,-7.2166,17.3941
2,2011-03-25 06:23:00 UTC,12.2157,-1.4168,0.0544,217.5551,11.8444,-7.0639,18.7763
2,2011-03-25 06:24:00 UTC,12.2157,-1.4168,0.0544,219.2247,11.9353,-6.9207,21.5832
2,2011-03-25 06:25:00 UTC,12.2157,-1.4168,0.086,211.423,17.6067,-6.8559,25.9849
2,2011-03-25 06:26:00 UTC,12.2157,-1.4168,0.1582,192.7121,30.4832,-7.0254,27.686
2,2011-03-25 06:27:00 UTC,12.2157,-1.4185,0.1717,191.5853,32.897,-7.199,29.6636
2,2011-03-25 06:28:00 UTC,12.2157,-1.4168,0.1762,192.3634,33.9012,-7.1584,30.7694
2,2011-03-25 06:29:00 UTC,12.2157,-1.4168,0.1886,192.9476,36.3969,-7.2466,32.5343
2,2011-03-25 06:30:00 UTC,12.2157,-1.4269,0.2044,192.3473,39.3197,-7.2437,37.9354
2,2011-03-25 06:31:00 UTC,12.2157,-1.4337,0.227,191.224,43.4058,-7.1309,43.1665
2,2011-03-25 06:32:00 UTC,12.2157,-1.4337,0.254,189.2848,48.0629,-7.1662,50.7366
2,2011-03-25 06:33:00 UTC,12.2157,-1.4303,0.2789,188.1669,52.469,-7.0034,55.3509
2,2011-03-25 06:34:00 UTC,12.2157,-1.4286,0.298,187.1641,55.78,-6.8922,52.9056
