SiteID,Date-Time,das_battery_voltage,das_temp,dc_pos_current,dc_pos_voltage,dc_power,module_temp_1,poa_irradiance
2,2011-03-25 06:35:00 UTC,12.2157,-1.4168,0.3093,189.5113,58.6166,-6.4136,48.1211
2,2011-03-25 06:36:00 UTC,12.2157,-1.4168,0.3206,191.7416,61.4679,-6.8199,38.4671
2,2011-03-25 06:37:00 UTC,12.2157,-1.4168,0.3262,191.9231,62.6067,-6.8089,35.8516
2,2011-03-25 06:38:00 UTC,12.2157,-1.4168,0.3409,190.5824,64.9592,-6.4011,39.0625
2,2011-03-25 06:39:00 UTC,12.2157,-1.4168,0.3522,190.0019,66.9105,-6.2311,53.097
2,2011-03-25 06:40:00 UTC,12.2157,-1.4168,0.3668,189.3028,69.4298,-6.5083,84.0791
2,2011-03-25 06:41:00 UTC,12.2157,-1.3979,0.3905,186.0768,72.6485,-6.498,105.0032
2,2011-03-25 06:42:00 UTC,12.2157,-1.3942,0.4119,181.2009,74.6324,-6.2443,86.5671
2,2011-03-25 06:43:00 UTC,12.2157,-1.3891,0.4379,177.2363,77.5967,-6.2832,62.4959
2,2011-03-25 06:44:00 UTC,12.2157,-1.3738,0.4627,175.4911,81.1937,-6.0151,54.2453
2,2011-03-25 06:45:00 UTC,12.2157,-1.3738,0.4875,181.0787,88.2809,-5.545,62.4108
2,2011-03-25 06:46:00 UTC,12.2157,-1.3626,0.5157,179.7901,92.7068,-5.4209,74.7229
2,2011-03-25 06:47:00 UTC,12.2157,-1.3513,0.5529,178.5069,98.6985,-5.937,67.5569
2,2011-03-25 06:48:00 UTC,12.2157,-1.336,0.5811,185.1818,107.6304,-5.8953,55.2236
2,2011-03-25 06:49:00 UTC,12.2157,-1.3309,0.6149,187.3223,115.194,-5.6676,57.265
2,2011-03-25 06:50:00 UTC,12.2157,-1.3123,0.6296,194.1193,122.2035,-5.267,63.8569
2,2011-03-25 06:51:00 UTC,12.2157,-1.2974,0.6284,203.9196,128.1494,-5.3375,67.8759
2,2011-03-25 06:52:00 UTC,12.2157,-1.288,0.6634,200.8427,133.2221,-5.2556,67.7058
2,2011-03-25 06:53:00 UTC,12.2157,-1.2711,0.686,196.3569,134.6879,-5.1283,66.4087
2,2011-03-25 06:54:00 UTC,12.2157,-1.2526,0.6814,202.9814,138.3001,-5.2266,67.4507
2,2011-03-25 06:55:00 UTC,12.2157,-1.2417,0.6893,204.8415,141.2055,-5.2697,69.0455
2,2011-03-25 06:56:00 UTC,12.2152,-1.2247,0.7085,203.3912,144.0918,-5.2401,71.5547
2,2011-03-25 06:57:00 UTC,12.2152,-1.204,0.7164,204.536,146.529,-5.2915,75.4886
2,2011-03-25 06:58:00 UTC,12.2157,-1.1903,0.704,204.0454,143.6484,-5.1306,76.9984
2,2011-03-25 06:59:00 UTC,12.2157,-1.1686,0.7017,203.278,142.6479,-4.8632,73.6385
2,2011-03-25 07:00:00 UTC,12.2157,-1.1524,0.6837,204.1532,139.5735,-4.9236,72.235
2,2011-03-25 07:01:00 UTC,12.2157,-1.1321,0.6769,206.326,139.668,-4.4985,72.2137
2,2011-03-25 07:02:00 UTC,12.2147,-1.1167,0.6634,208.0388,137.9963,-4.0693,72.5326
2,2011-03-25 07:03:00 UTC,12.2147,-1.0945,0.6521,207.9363,135.5973,-4.2527,73.7234
2,2011-03-25 07:04:00 UTC,12.2143,-1.0756,0.669,202.4854,135.4623,-4.0792,81.8463
2,2011-03-25 07:05:00 UTC,12.2152,-1.0549,0.6769,197.3202,133.5722,-4.0649,101.4732
2,2011-03-25 07:06:00 UTC,12.2157,-1.0327,0.6769,193.0464,130.6793,-4.443,108.4266
2,2011-03-25 07:07:00 UTC,12.2152,-1.012,0.6781,194.2002,131.6774,-4.3214,120.3133
2,2011-03-25 07:08:00 UTC,12.2147,-0.9898,0.6905,192.8918,133.1851,-4.3946,130.1161
2,2011-03-25 07:09:00 UTC,12.2152,-0.9711,0.6871,200.3071,137.6165,-4.3517,135.6449
2,2011-03-25 07:10:00 UTC,12.2147,-0.9452,0.6803,205.7204,139.9546,-4.2876,114.8484
2,2011-03-25 07:11:00 UTC,12.2147,-0.9263,0.7063,206.1841,145.5878,-4.1548,112.0841
2,2011-03-25 07:12:00 UTC,12.2147,-0.9039,0.7638,199.3385,152.2421,-3.7146,118.7398
2,2011-03-25 07:13:00 UTC,12.2157,-0.8779,0.7897,202.5393,159.9517,-3.896,131.3496
2,2011-03-25 07:14:00 UTC,12.2157,-0.8559,0.81,204.4731,165.6181,-3.8973,116.6985
2,2011-03-25 07:15:00 UTC,12.2157,-0.8305,0.8314,203.9663,169.5716,-3.9745,94.4135
2,2011-03-25 07:16:00 UTC,12.2143,-0.8109,0.8405,204.6456,171.9916,-3.785,88.6722
2,2011-03-25 07:17:00 UTC,12.2152,-0.7825,0.8483,209.9456,178.0843,-3.3958,88.821
2,2011-03-25 07:18:00 UTC,12.2152,-0.7605,0.8788,208.8673,183.5424,-3.6489,91.5641
2,2011-03-25 07:19:00 UTC,12.2152,-0.7345,0.9002,211.9963,190.8467,-3.6125,89.459
2,2011-03-25 07:20:00 UTC,12.2152,-0.7051,0.9273,214.7856,199.1666,-3.2538,89.0125
2,2011-03-25 07:21:00 UTC,12.2152,-0.6814,0.96,213.4233,204.8796,-3.0212,89.7567
2,2011-03-25 07:22:00 UTC,12.2152,-0.6524,0.9735,216.3365,210.6018,-2.6554,91.1177
2,2011-03-25 07:23:00 UTC,12.2152,-0.6225,0.9961,217.6431,216.723,-2.6181,93.2229
2,2011-03-25 07:24:00 UTC,12.2143,-0.5955,1.0344,218.4375,225.963,-2.3048,95.647
2,2011-03-25 07:25:00 UTC,12.2138,-0.5665,1.0739,220.9842,237.3099,-2.4239,98.135
2,2011-03-25 07:26:00 UTC,12.2143,-0.534,1.1021,220.285,242.7657,-2.3563,99.7511
2,2011-03-25 07:27:00 UTC,12.2143,-0.507,1.1235,221.703,249.0623,-2.4869,101.6436
2,2011-03-25 07:28:00 UTC,12.2143,-0.4717,1.1551,219.3361,253.3456,-2.3627,103.2384
2,2011-03-25 07:29:00 UTC,12.2143,-0.4413,1.1607,222.0266,257.7096,-2.3693,104.7695
2,2011-03-25 07:30:00 UTC,12.2143,-0.4046,1.181,223.804,264.3061,-2.1327,106.6408
2,2011-03-25 07:31:00 UTC,12.2138,-0.3689,1.2013,219.7656,263.977,-1.9575,107.2575
2,2011-03-25 07:32:00 UTC,12.2138,-0.3314,1.2205,216.7877,264.584,-1.8973,107.6828
2,2011-03-25 07:33:00 UTC,12.2138,-0.2922,1.216,219.1995,266.5375,-1.6296,107.619
2,2011-03-25 07:34:00 UTC,12.2143,-0.2538,1.2182,218.7197,266.4518,-1.6483,107.4701
2,2011-03-25 07:35:00 UTC,12.2146,-0.2126,1.2081,218.5975,264.0776,-1.528,107.3638
2,2011-03-25 07:36:00 UTC,12.2139,-0.1716,1.2115,218.3261,264.4904,-1.0927,107.4276
2,2011-03-25 07:37:00 UTC,12.2121,-0.1313,1.2149,217.9954,264.8228,-1.0696,107.6403
2,2011-03-25 07:38:00 UTC,12.213,-0.0902,1.234,216.3455,266.9709,-1.2973,108.1081
2,2011-03-25 07:39:00 UTC,12.2112,-0.0473,1.2295,219.55,269.9338,-1.268,108.8098
2,2011-03-25 07:40:00 UTC,12.2127,-0.0072,1.2543,217.9217,273.3372,-1.0466,109.703
2,2011-03-25 07:41:00 UTC,12.2127,0.0337,1.2611,221.1819,278.916,-0.8494,110.7875
2,2011-03-25 07:42:00 UTC,12.2122,0.0766,1.2938,218.8437,283.1398,-0.7615,112.0633
2,2011-03-25 07:43:00 UTC,12.2132,0.1173,1.3062,223.3385,291.7106,-0.6013,114.0197
2,2011-03-25 07:44:00 UTC,12.2106,0.1615,1.3434,220.2905,295.9139,-0.7198,115.9335
2,2011-03-25 07:45:00 UTC,12.2123,0.2027,1.3829,221.3005,306.0286,-0.609,119.0168
2,2011-03-25 07:46:00 UTC,12.211,0.2474,1.4494,220.427,319.4622,-0.4602,122.8019
2,2011-03-25 07:47:00 UTC,12.2106,0.2925,1.4878,223.8579,333.0291,-0.3152,126.4381
2,2011-03-25 07:48:00 UTC,12.21,0.339,1.5182,225.3442,342.1028,-0.1913,129.2663
2,2011-03-25 07:49:00 UTC,12.2099,0.3882,1.5475,225.6138,349.1387,-0.0496,131.2651
2,2011-03-25 07:50:00 UTC,12.2098,0.4383,1.5543,224.5516,349.0119,0.0707,131.9031
2,2011-03-25 07:51:00 UTC,12.2101,0.4866,1.5238,224.69,342.3949,0.3552,130.4571
2,2011-03-25 07:52:00 UTC,12.2095,0.539,1.4923,221.8882,331.1195,0.2386,128.2456
2,2011-03-25 07:53:00 UTC,12.2089,0.5909,1.4787,219.6506,324.7988,0.2711,128.1605
2,2011-03-25 07:54:00 UTC,12.2089,0.6399,1.499,217.0321,325.2668,0.3916,128.9262
2,2011-03-25 07:55:00 UTC,12.2092,0.6936,1.578,209.2483,330.135,0.4872,131.3094
2,2011-03-25 07:56:00 UTC,12.2088,0.7419,1.5949,209.5179,334.1277,0.4562,140.8785
2,2011-03-25 07:57:00 UTC,12.2086,0.7962,1.6434,206.1643,338.714,0.5227,151.3616
2,2011-03-25 07:58:00 UTC,12.2086,0.8444,1.764,196.134,345.8079,0.5897,159.102
2,2011-03-25 07:59:00 UTC,12.2086,0.9005,1.8464,192.8829,356.115,0.6487,173.7742
2,2011-03-25 08:00:00 UTC,12.2085,0.9718,1.8396,204.1424,375.6133,0.7208,187.1496
2,2011-03-25 08:01:00 UTC,12.2085,1.0219,1.9084,212.8176,406.1488,0.7428,209.7111
2,2011-03-25 08:02:00 UTC,12.2085,1.0727,1.9332,211.6243,409.0089,0.8239,210.3489
2,2011-03-25 08:03:00 UTC,12.2084,1.1211,2.1396,199.9351,427.6996,0.8478,234.5478
2,2011-03-25 08:04:00 UTC,12.2084,1.1735,2.0821,204.2862,425.2897,1.0257,227.743
2,2011-03-25 08:05:00 UTC,12.2084,1.22,2.108,212.2473,447.3558,1.078,237.4813
2,2011-03-25 08:06:00 UTC,12.2083,1.27,2.294,209.1083,479.5877,1.0653,260.8923
2,2011-03-25 08:07:00 UTC,12.2083,1.3211,2.3582,212.9857,502.2205,1.2642,281.6665
2,2011-03-25 08:08:00 UTC,12.2083,1.371,2.4405,217.9153,531.767,1.3487,308.5421
2,2011-03-25 08:09:00 UTC,12.2083,1.4246,2.5961,219.5241,569.838,1.4261,343.8611
2,2011-03-25 08:10:00 UTC,12.2083,1.4753,2.8024,214.2964,600.4229,1.569,353.511
2,2011-03-25 08:11:00 UTC,12.2083,1.527,3.0719,206.8077,635.1339,1.5675,371.7553
2,2011-03-25 08:12:00 UTC,12.2082,1.5841,3.4192,213.9999,732.0051,1.6627,435.6043
2,2011-03-25 08:13:00 UTC,12.2082,1.6391,3.2951,217.4413,716.5137,1.6334,414.9362
2,2011-03-25 08:14:00 UTC,12.2082,1.692,3.4676,210.0521,728.3439,1.5876,416.0355
2,2011-03-25 08:15:00 UTC,12.2082,1.7467,3.4811,210.7358,733.5344,1.6323,413.1218
2,2011-03-25 08:16:00 UTC,12.2082,1.8006,3.7122,210.3838,780.9456,1.7445,442.7788
2,2011-03-25 08:17:00 UTC,12.2082,1.8569,3.8238,211.5496,808.9141,1.7115,462.4453
2,2011-03-25 08:18:00 UTC,12.2082,1.9087,3.8351,215.8286,827.6658,1.8907,479.4087
2,2011-03-25 08:19:00 UTC,12.2082,1.9623,3.9715,210.9033,837.5074,1.7953,483.1062
2,2011-03-25 08:20:00 UTC,12.2082,2.013,4.0561,209.0824,847.9445,2.2606,491.2894
2,2011-03-25 08:21:00 UTC,12.2082,2.063,4.232,202.8427,858.405,2.1027,501.7476
2,2011-03-25 08:22:00 UTC,12.2082,2.1146,4.2263,202.6587,856.4918,2.1025,500.1937
2,2011-03-25 08:23:00 UTC,12.2082,2.1683,4.2703,202.8837,866.3204,2.3008,507.9297
2,2011-03-25 08:24:00 UTC,12.2082,2.221,4.2038,209.2877,879.7896,2.5894,515.1364
2,2011-03-25 08:25:00 UTC,12.2081,2.2747,4.3402,207.8218,901.8871,2.6322,528.4642
2,2011-03-25 08:26:00 UTC,12.2081,2.3279,4.3176,204.3566,882.2929,2.6445,516.7061
2,2011-03-25 08:27:00 UTC,12.2081,2.3825,4.2398,206.7155,876.3575,2.5718,513.0242
2,2011-03-25 08:28:00 UTC,12.2081,2.4381,4.3819,205.1774,899.0127,2.5892,528.1201
2,2011-03-25 08:29:00 UTC,12.2081,2.4953,4.3819,205.5856,900.8466,2.8678,529.5199
2,2011-03-25 08:30:00 UTC,12.2081,2.5533,4.4788,206.2181,923.5428,2.9998,544.403
2,2011-03-25 08:31:00 UTC,12.2081,2.6122,4.5318,205.9986,933.532,2.915,551.9058
2,2011-03-25 08:32:00 UTC,12.2081,2.6713,4.6322,200.0068,926.3714,3.7901,548.142
2,2011-03-25 08:33:00 UTC,12.2081,2.7295,4.7042,197.0727,927.02,4.367,550.6467
2,2011-03-25 08:34:00 UTC,12.2081,2.7916,4.6749,195.143,912.2346,4.249,541.7574
2,2011-03-25 08:35:00 UTC,12.2081,2.8543,4.7639,193.6206,922.3237,4.396,550.81
2,2011-03-25 08:36:00 UTC,12.2081,2.9187,4.7255,201.1527,950.4533,4.5627,562.5001
2,2011-03-25 08:37:00 UTC,12.2081,2.9786,4.819,199.7229,962.2913,5.1029,569.2786
2,2011-03-25 08:38:00 UTC,12.2081,3.0428,4.8776,198.5728,968.5396,4.8991,573.8655
2,2011-03-25 08:39:00 UTC,12.2081,3.1038,4.926,199.6068,983.2585,5.6261,583.0468
2,2011-03-25 08:40:00 UTC,12.2081,3.1906,4.9575,201.267,997.7774,6.0535,592.8201
2,2011-03-25 08:41:00 UTC,12.2081,3.2512,5.174,197.2959,1020.665,5.6491,611.0597
2,2011-03-25 08:42:00 UTC,12.2081,3.3135,5.2269,200.0413,1045.489,5.8219,626.2736
2,2011-03-25 08:43:00 UTC,12.2081,3.38,5.2258,198.7764,1038.703,5.5786,622.6807
2,2011-03-25 08:44:00 UTC,12.2081,3.444,5.299,197.2709,1045.312,6.6165,629.1341
2,2011-03-25 08:45:00 UTC,12.2081,3.5133,5.3542,195.1706,1044.989,7.8186,626.7955
2,2011-03-25 08:46:00 UTC,12.2077,3.5788,5.1231,193.6326,992.143,7.9386,592.0711
2,2011-03-25 08:47:00 UTC,12.2077,3.6487,5.3835,197.5845,1063.697,8.2716,636.4385
2,2011-03-25 08:48:00 UTC,12.2078,3.7145,5.5717,195.0519,1086.698,8.6194,644.6024
2,2011-03-25 08:49:00 UTC,12.2078,3.7846,5.6563,192.7866,1090.427,9.0325,639.1389
2,2011-03-25 08:50:00 UTC,12.2076,3.8561,5.7882,189.3987,1095.865,10.354,628.2696
2,2011-03-25 08:51:00 UTC,12.2074,3.9258,6.1455,183.2063,1125.107,10.9134,614.6183
2,2011-03-25 08:52:00 UTC,12.2073,3.9992,7.6392,169.3849,1292.745,10.3896,644.1219
2,2011-03-25 08:53:00 UTC,12.2072,4.0725,8.3123,163.7072,1360.603,12.7805,656.5969
2,2011-03-25 08:54:00 UTC,12.2071,4.144,8.7,162.8749,1416.916,15.2105,662.5045
2,2011-03-25 08:55:00 UTC,12.207,4.221,8.912,161.8678,1442.626,16.7237,653.6776
2,2011-03-25 08:56:00 UTC,12.2069,4.2944,8.9063,164.9021,1468.528,17.7251,648.6591
2,2011-03-25 08:57:00 UTC,12.2068,4.371,9.3798,161.7471,1516.869,19.0405,664.1308
2,2011-03-25 08:58:00 UTC,12.2068,4.4462,9.3031,162.7113,1513.607,18.8618,659.178
2,2011-03-25 08:59:00 UTC,12.2066,4.5251,9.4181,162.5599,1531.063,21.1937,660.053
2,2011-03-25 09:00:00 UTC,12.2066,4.6038,9.5432,164.1351,1566.3,21.9873,669.7681
2,2011-03-25 09:01:00 UTC,12.2065,4.6841,8.9096,163.237,1454.147,23.0494,616.7865
2,2011-03-25 09:02:00 UTC,12.2061,4.7666,9.3347,159.923,1492.752,22.7604,630.413
2,2011-03-25 09:03:00 UTC,12.2055,4.8481,9.3764,172.7845,1620.473,23.6694,662.6149
2,2011-03-25 09:04:00 UTC,12.2064,4.9323,9.8904,171.868,1699.694,24.9593,679.3442
2,2011-03-25 09:05:00 UTC,12.2064,5.011,9.6356,171.0977,1648.689,25.4763,655.7025
2,2011-03-25 09:06:00 UTC,12.2064,5.0921,9.6604,167.6124,1618.82,25.4645,647.3467
2,2011-03-25 09:07:00 UTC,12.2054,5.1729,9.9918,169.7037,1695.373,26.1627,676.382
2,2011-03-25 09:08:00 UTC,12.2058,5.252,9.5859,172.0019,1648.696,26.8041,655.8234
2,2011-03-25 09:09:00 UTC,12.2054,5.3316,9.5361,174.8282,1667.047,26.5059,665.0237
2,2011-03-25 09:10:00 UTC,12.2058,5.412,9.2721,172.4421,1598.653,27.0433,637.2343
2,2011-03-25 09:11:00 UTC,12.2062,5.4899,9.6463,169.2016,1632.124,27.1372,649.4537
2,2011-03-25 09:12:00 UTC,12.2062,5.5722,9.3925,168.2201,1579.933,27.4344,628.4019
2,2011-03-25 09:13:00 UTC,12.2058,5.6558,9.8095,170.3088,1670.69,26.8496,662.8789
2,2011-03-25 09:14:00 UTC,12.2062,5.7345,9.9074,172.9374,1713.3,28.001,677.5153
2,2011-03-25 09:15:00 UTC,12.2053,5.8141,9.3224,177.2353,1652.492,27.468,630.538
2,2011-03-25 09:16:00 UTC,12.2062,5.9098,10.1057,177.362,1791.425,27.8846,676.1013
2,2011-03-25 09:17:00 UTC,12.2062,5.9968,10.1733,177.9726,1810.598,27.9426,681.2241
2,2011-03-25 09:18:00 UTC,12.2061,6.0726,10.0615,180.1219,1812.179,27.308,679.3421
2,2011-03-25 09:19:00 UTC,12.2061,6.1519,10.19,177.32,1806.434,28.573,680.2338
2,2011-03-25 09:20:00 UTC,12.2058,6.2246,10.5655,178.3092,1883.941,28.9401,707.4366
2,2011-03-25 09:21:00 UTC,12.2053,6.2956,10.9342,177.9786,1946.085,29.3171,731.4966
2,2011-03-25 09:22:00 UTC,12.2053,6.3677,11.0897,178.0843,1974.815,29.9071,742.7998
2,2011-03-25 09:23:00 UTC,12.2049,6.4403,11.3421,177.5525,2013.782,29.9524,758.0164
2,2011-03-25 09:24:00 UTC,12.2054,6.5106,11.288,180.1332,2033.264,30.8217,764.772
2,2011-03-25 09:25:00 UTC,12.2045,6.5853,11.0399,185.0613,2042.947,30.1516,751.5051
2,2011-03-25 09:26:00 UTC,12.2048,6.6563,10.8911,188.1109,2048.708,31.602,744.7436
2,2011-03-25 09:27:00 UTC,12.2041,6.731,11.0432,187.6024,2071.662,32.3118,752.6884
2,2011-03-25 09:28:00 UTC,12.2031,6.8056,11.2743,187.9148,2118.577,32.8455,771.4333
2,2011-03-25 09:29:00 UTC,12.2038,6.8801,11.0565,183.9922,2034.465,32.846,739.0554
2,2011-03-25 09:30:00 UTC,12.2038,6.9511,10.3216,185.3374,1912.846,32.252,693.6544
2,2011-03-25 09:31:00 UTC,12.2018,7.0238,9.7874,186.7651,1827.245,31.5219,662.5315
2,2011-03-25 09:32:00 UTC,12.2036,7.0948,10.8243,184.5775,1998.539,32.3649,725.6155
2,2011-03-25 09:33:00 UTC,12.2015,7.1676,11.1613,188.5447,2104.164,32.5297,766.2274
2,2011-03-25 09:34:00 UTC,12.202,7.2333,10.8547,191.0358,2073.149,32.5907,750.8391
2,2011-03-25 09:35:00 UTC,12.2018,7.3041,10.1545,194.6169,1975.426,32.458,710.9152
2,2011-03-25 09:36:00 UTC,12.2013,7.3759,11.685,189.0278,2208.666,32.4048,788.7681
2,2011-03-25 09:37:00 UTC,12.2025,7.4433,11.8415,192.1563,2275.127,32.4093,806.1241
2,2011-03-25 09:38:00 UTC,12.2011,7.5095,11.9056,190.5848,2268.759,33.2215,803.718
2,2011-03-25 09:39:00 UTC,12.201,7.5769,11.6,190.8308,2213.573,32.7885,784.049
2,2011-03-25 09:40:00 UTC,12.2,7.6406,11.1591,194.6095,2171.273,32.6624,773.2456
2,2011-03-25 09:41:00 UTC,12.2018,7.7031,10.4456,194.2324,2029.218,33.3936,723.9744
2,2011-03-25 09:42:00 UTC,12.2008,7.7676,10.2787,187.6751,1928.849,33.4545,684.8179
2,2011-03-25 09:43:00 UTC,12.1999,7.8318,11.0203,184.0777,2028.242,33.4559,724.3868
2,2011-03-25 09:44:00 UTC,12.1998,7.8976,11.4935,180.3743,2072.941,33.2714,748.4577
2,2011-03-25 09:45:00 UTC,12.1998,7.9586,11.8192,183.1384,2164.791,33.3709,777.3168
2,2011-03-25 09:46:00 UTC,12.1988,8.0246,11.5182,189.5932,2183.487,33.3377,778.0503
2,2011-03-25 09:47:00 UTC,12.1993,8.0849,10.6594,190.0978,2026.556,34.6673,722.1777
2,2011-03-25 09:48:00 UTC,12.1992,8.1474,9.911,195.8378,1940.812,34.2116,700.2352
2,2011-03-25 09:49:00 UTC,12.1997,8.212,10.7089,196.048,2099.086,33.8128,755.7457
2,2011-03-25 09:50:00 UTC,12.1987,8.2762,11.1574,196.9711,2197.332,34.0201,795.2227
2,2011-03-25 09:51:00 UTC,12.1987,8.3372,11.7186,192.711,2257.958,35.165,810.2469
2,2011-03-25 09:52:00 UTC,12.1987,8.3963,12.166,191.9446,2335.036,35.8053,839.0786
2,2011-03-25 09:53:00 UTC,12.1987,8.4586,12.3305,191.1617,2356.952,35.8553,846.7693
2,2011-03-25 09:54:00 UTC,12.1987,8.5239,12.0476,191.6798,2309.264,36.3334,830.4853
2,2011-03-25 09:55:00 UTC,12.1987,8.5878,11.8639,191.594,2272.985,36.478,817.2855
2,2011-03-25 09:56:00 UTC,12.1986,8.66,11.4785,194.1181,2227.949,36.8171,805.8701
2,2011-03-25 09:57:00 UTC,12.1986,8.7322,12.3034,189.8124,2334.162,36.9734,842.355
2,2011-03-25 09:58:00 UTC,12.1986,8.8118,12.904,185.9782,2399.836,37.3369,866.961
2,2011-03-25 09:59:00 UTC,12.1986,8.9103,12.5489,186.4686,2339.789,37.5215,846.2143
2,2011-03-25 10:00:00 UTC,12.1986,8.9875,12.0552,187.948,2265.577,37.9168,820.881
2,2011-03-25 10:01:00 UTC,12.1986,9.0733,11.4207,191.4289,2186.23,38.1928,794.6298
2,2011-03-25 10:02:00 UTC,12.1986,9.1603,11.0127,190.0331,2092.778,38.718,759.1412
2,2011-03-25 10:03:00 UTC,12.1986,9.2482,11.4014,184.0634,2097.215,37.6606,764.6047
2,2011-03-25 10:04:00 UTC,12.1986,9.3312,11.318,184.6093,2089.345,37.9961,761.4595
2,2011-03-25 10:05:00 UTC,12.1986,9.4235,10.6654,185.0402,1973.38,37.8781,718.0774
2,2011-03-25 10:06:00 UTC,12.1986,9.5118,9.7042,186.0817,1805.656,36.9483,655.3458
2,2011-03-25 10:07:00 UTC,12.1986,9.6133,10.52,180.2012,1895.245,34.7979,692.7614
2,2011-03-25 10:08:00 UTC,12.1986,9.7074,11.7877,175.4387,2067.465,33.9938,768.0925
2,2011-03-25 10:09:00 UTC,12.1986,9.8013,13.6336,182.6097,2489.687,34.1371,908.0832
2,2011-03-25 10:10:00 UTC,12.1986,9.8953,13.0047,183.6499,2388.37,34.9364,868.8312
2,2011-03-25 10:11:00 UTC,12.1986,9.997,12.2835,189.8015,2330.864,34.9483,848.4692
2,2011-03-25 10:12:00 UTC,12.1986,10.1099,12.1347,191.3804,2322.272,35.6694,848.2747
2,2011-03-25 10:13:00 UTC,12.1984,10.2323,11.9612,191.3938,2289.299,36.757,839.3259
2,2011-03-25 10:14:00 UTC,12.1981,10.3641,11.7279,186.5285,2187.774,36.7063,799.0537
2,2011-03-25 10:15:00 UTC,12.198,10.5091,10.9018,186.115,2029.082,36.519,741.2952
2,2011-03-25 10:16:00 UTC,12.1978,10.6653,11.4427,184.4153,2109.992,37.8733,772.21
2,2011-03-25 10:17:00 UTC,12.1978,10.8291,12.5245,187.2286,2344.676,37.84,859.0977
2,2011-03-25 10:18:00 UTC,12.1975,11.0027,13.3185,183.8447,2448.098,37.4234,901.8
2,2011-03-25 10:19:00 UTC,12.1975,11.1848,12.8892,186.0621,2397.704,38.2762,881.1245
2,2011-03-25 10:20:00 UTC,12.1973,11.377,12.1498,186.3761,2264.763,39.7464,830.7102
2,2011-03-25 10:21:00 UTC,12.1973,11.5816,11.1052,183.0905,2033.101,38.5152,744.8215
2,2011-03-25 10:22:00 UTC,12.1972,11.7998,11.3157,185.6776,2101.384,38.5842,766.7183
2,2011-03-25 10:23:00 UTC,12.1972,11.9996,11.8622,191.2695,2268.784,37.2153,829.8049
2,2011-03-25 10:24:00 UTC,12.1971,12.1922,12.2452,191.7691,2347.026,36.9238,861.4565
2,2011-03-25 10:25:00 UTC,12.197,12.3793,13.1466,188.463,2477.752,37.6516,905.9053
2,2011-03-25 10:26:00 UTC,12.1969,12.5652,14.0239,185.9474,2607.537,38.2314,954.9968
2,2011-03-25 10:27:00 UTC,12.1969,12.7418,13.6304,188.4559,2568.638,37.4337,942.6873
2,2011-03-25 10:28:00 UTC,12.1969,12.9108,14.0201,183.8282,2576.819,36.8897,944.2275
2,2011-03-25 10:29:00 UTC,12.1968,13.0692,14.021,186.0739,2608.854,38.5022,955.4567
2,2011-03-25 10:30:00 UTC,12.1967,13.2115,13.8417,184.3667,2551.727,38.0281,935.9224
2,2011-03-25 10:31:00 UTC,12.1963,13.3486,13.1935,183.0167,2414.569,36.4592,882.8103
2,2011-03-25 10:32:00 UTC,12.1962,13.4664,12.8791,182.5758,2351.303,37.856,857.436
2,2011-03-25 10:33:00 UTC,12.196,13.5688,12.6332,182.6873,2307.935,39.2659,841.7817
2,2011-03-25 10:34:00 UTC,12.1959,13.6632,12.1251,183.5037,2224.655,39.3441,808.8693
2,2011-03-25 10:35:00 UTC,12.1952,13.7475,11.904,188.1009,2239.09,38.13,812.7383
2,2011-03-25 10:36:00 UTC,12.1952,13.8268,12.1676,191.0876,2325.006,37.6278,846.498
2,2011-03-25 10:37:00 UTC,12.1954,13.8977,12.5888,194.1378,2443.6,37.4156,899.2296
2,2011-03-25 10:38:00 UTC,12.1949,13.9612,13.7176,188.1823,2581.137,37.8736,940.2756
2,2011-03-25 10:39:00 UTC,12.1934,14.0107,13.9157,185.2565,2577.719,37.3426,939.2171
2,2011-03-25 10:40:00 UTC,12.1943,14.0619,13.821,185.7569,2567.214,39.1877,936.9191
2,2011-03-25 10:41:00 UTC,12.1942,14.1156,14.0902,184.1977,2595.27,37.688,949.462
2,2011-03-25 10:42:00 UTC,12.1932,14.1698,14.4562,177.6656,2568.122,39.7848,948.2447
2,2011-03-25 10:43:00 UTC,12.1932,14.2272,14.448,175.0443,2529.02,41.134,938.8411
2,2011-03-25 10:44:00 UTC,12.1908,14.2826,14.3441,179.7857,2578.632,41.3297,947.9451
2,2011-03-25 10:45:00 UTC,12.1917,14.3462,14.3451,178.4229,2559.354,41.9947,946.1299
2,2011-03-25 10:46:00 UTC,12.1907,14.4004,14.2097,184.1334,2616.351,41.4094,965.6818
2,2011-03-25 10:47:00 UTC,12.1902,14.4595,14.4214,181.9398,2623.5,40.1757,968.1804
2,2011-03-25 10:48:00 UTC,12.1893,14.5072,14.2026,183.8794,2611.464,41.3461,962.8746
2,2011-03-25 10:49:00 UTC,12.1897,14.5535,14.3129,181.0399,2590.995,40.1158,957.4324
2,2011-03-25 10:50:00 UTC,12.1897,14.5898,14.4196,177.1427,2554.153,41.1715,946.4726
2,2011-03-25 10:51:00 UTC,12.1892,14.6201,14.3329,179.8672,2577.815,40.1461,952.9515
2,2011-03-25 10:52:00 UTC,12.1891,14.6456,14.1986,180.0318,2556.135,42.1171,944.7507
2,2011-03-25 10:53:00 UTC,12.1896,14.6638,14.2312,182.8568,2601.937,41.9819,963.9958
2,2011-03-25 10:54:00 UTC,12.1891,14.6826,14.4563,181.7346,2627.121,41.3515,974.8516
2,2011-03-25 10:55:00 UTC,12.1891,14.7054,14.5937,180.498,2633.845,42.2955,978.5034
2,2011-03-25 10:56:00 UTC,12.1891,14.7116,14.5643,180.2626,2625.177,42.2453,974.6228
2,2011-03-25 10:57:00 UTC,12.1891,14.7324,14.6543,179.4871,2630.026,40.9602,976.0623
2,2011-03-25 10:58:00 UTC,12.1891,14.7324,14.4864,182.0894,2637.661,39.986,975.6682
2,2011-03-25 10:59:00 UTC,12.189,14.7493,14.5404,181.7195,2642.172,41.427,978.4235
2,2011-03-25 11:00:00 UTC,12.189,14.7512,14.5697,181.4197,2643.095,41.8453,979.0742
2,2011-03-25 11:01:00 UTC,12.189,14.7549,14.6969,179.9281,2644.288,41.8207,979.5972
2,2011-03-25 11:02:00 UTC,12.189,14.7549,14.6563,181.1126,2654.325,41.9559,982.2264
2,2011-03-25 11:03:00 UTC,12.189,14.7549,14.5493,182.3814,2653.284,41.7267,983.1304
2,2011-03-25 11:04:00 UTC,12.189,14.7549,14.6743,181.0209,2656.155,41.44,984.0408
2,2011-03-25 11:05:00 UTC,12.189,14.757,14.8082,179.7698,2661.991,40.3271,985.0087
2,2011-03-25 11:06:00 UTC,12.189,14.7715,14.5987,182.6181,2665.738,41.6299,985.5176
2,2011-03-25 11:07:00 UTC,12.189,14.7798,14.7721,180.4481,2665.356,42.3941,987.8443
2,2011-03-25 11:08:00 UTC,12.189,14.7839,14.8442,179.3766,2662.601,41.3489,987.4832
2,2011-03-25 11:09:00 UTC,12.189,14.8047,14.8397,179.0642,2657.119,41.5664,987.7292
2,2011-03-25 11:10:00 UTC,12.189,14.8047,14.8521,179.1558,2660.747,41.0334,989.0036
2,2011-03-25 11:11:00 UTC,12.1886,14.8216,14.727,180.4551,2657.325,43.7881,990.0591
2,2011-03-25 11:12:00 UTC,12.1886,14.8272,14.9027,178.1201,2654.393,44.0601,991.0349
2,2011-03-25 11:13:00 UTC,12.1886,14.8521,14.9353,177.2783,2647.577,43.8137,992.0925
2,2011-03-25 11:14:00 UTC,12.1886,14.8687,14.9646,176.7901,2645.543,45.2482,993.407
2,2011-03-25 11:15:00 UTC,12.1887,14.8939,14.9125,177.2747,2643.527,45.4013,994.9715
2,2011-03-25 11:16:00 UTC,12.1887,14.9203,14.9348,176.9695,2642.908,45.2452,995.3487
2,2011-03-25 11:17:00 UTC,12.1892,14.9472,14.847,178.4538,2649.291,45.7761,998.2547
2,2011-03-25 11:18:00 UTC,12.1887,14.9662,14.8617,178.4197,2651.387,44.3662,1000.352
2,2011-03-25 11:19:00 UTC,12.1888,14.9925,14.9438,177.7556,2656.32,44.5955,1001.007
2,2011-03-25 11:20:00 UTC,12.1888,15.0174,14.9178,178.7176,2665.849,42.8489,1002.19
2,2011-03-25 11:21:00 UTC,12.1888,15.0422,14.9696,179.0011,2679.507,43.6266,1003.357
2,2011-03-25 11:22:00 UTC,12.1888,15.0545,14.8807,180.7439,2689.542,42.876,1004.264
2,2011-03-25 11:23:00 UTC,12.1888,15.069,14.946,181.1064,2706.775,41.8957,1007.45
2,2011-03-25 11:24:00 UTC,12.1888,15.0876,15.0734,179.7406,2709.229,43.3314,1008.996
2,2011-03-25 11:25:00 UTC,12.1888,15.0938,15.0869,179.4911,2707.925,42.1107,1010.165
2,2011-03-25 11:26:00 UTC,12.1889,15.1014,15.0509,180.4297,2715.589,42.7189,1010.587
2,2011-03-25 11:27:00 UTC,12.1889,15.1164,15.0915,179.7746,2712.963,42.7091,1014.664
2,2011-03-25 11:28:00 UTC,12.1889,15.1164,15.2364,178.1629,2714.478,43.6518,1018.8
2,2011-03-25 11:29:00 UTC,12.1889,15.1351,15.1868,178.4752,2710.36,43.8752,1020.369
2,2011-03-25 11:30:00 UTC,12.1886,15.1413,15.3419,177.235,2719.058,42.1369,1025.629
2,2011-03-25 11:31:00 UTC,12.1885,15.1537,15.3092,179.9343,2754.487,41.355,1035.033
2,2011-03-25 11:32:00 UTC,12.1883,15.1723,15.6063,177.8829,2776.001,40.5746,1044.52
2,2011-03-25 11:33:00 UTC,12.1882,15.191,15.1951,176.0576,2675.531,40.1132,1007.242
2,2011-03-25 11:34:00 UTC,12.1882,15.2079,15.0239,171.3894,2571.76,41.0522,981.6677
2,2011-03-25 11:35:00 UTC,12.1883,15.2281,14.9775,163.6018,2451.155,39.0754,959.7853
2,2011-03-25 11:36:00 UTC,12.1882,15.2426,14.1081,162.6685,2295.118,40.3256,902.0602
2,2011-03-25 11:37:00 UTC,12.188,15.2695,14.8737,169.8261,2527.51,38.3945,967.0782
2,2011-03-25 11:38:00 UTC,12.188,15.2881,15.5427,180.3525,2802.94,39.322,1049.624
2,2011-03-25 11:39:00 UTC,12.1882,15.307,16.0212,177.0986,2835.473,38.888,1070.106
2,2011-03-25 11:40:00 UTC,12.1882,15.3252,15.7621,175.2123,2761.601,37.6389,1043.964
2,2011-03-25 11:41:00 UTC,12.1884,15.3376,15.0537,173.8195,2616.399,37.9019,992.2414
2,2011-03-25 11:42:00 UTC,12.1884,15.3604,14.5672,172.7391,2514.955,38.009,955.439
2,2011-03-25 11:43:00 UTC,12.1881,15.3791,14.7923,173.0693,2561.585,38.4537,975.4351
2,2011-03-25 11:44:00 UTC,12.1881,15.3853,15.0885,176.0899,2656.983,36.5374,997.3065
2,2011-03-25 11:45:00 UTC,12.1884,15.4041,15.6121,175.8369,2744.959,37.274,1030.449
2,2011-03-25 11:46:00 UTC,12.1878,15.4079,16.0141,176.0684,2819.33,37.4653,1062.597
2,2011-03-25 11:47:00 UTC,12.1877,15.4162,14.8091,182.7486,2706.242,35.8307,1002.92
2,2011-03-25 11:48:00 UTC,12.1876,15.4327,14.4735,186.9986,2706.79,36.6426,1001.961
2,2011-03-25 11:49:00 UTC,12.1876,15.4327,12.952,188.7378,2439.211,38.6141,902.5967
2,2011-03-25 11:50:00 UTC,12.1875,15.4327,11.979,191.7656,2296.611,37.3968,856.3842
2,2011-03-25 11:51:00 UTC,12.1875,15.4514,10.7831,189.1218,2039.426,36.635,752.4564
2,2011-03-25 11:52:00 UTC,12.1878,15.47,10.9092,191.0907,2085.072,35.5571,768.7618
2,2011-03-25 11:53:00 UTC,12.1874,15.4824,11.2526,196.1107,2206.679,35.1606,825.5656
2,2011-03-25 11:54:00 UTC,12.1873,15.5031,10.9745,194.219,2130.354,34.7282,788.4639
2,2011-03-25 11:55:00 UTC,12.1873,15.5154,11.6445,191.1859,2225.049,34.5222,815.0504
2,2011-03-25 11:56:00 UTC,12.1881,15.5299,10.8754,190.0462,2066.145,34.4445,750.8104
2,2011-03-25 11:57:00 UTC,12.1872,15.5299,10.6175,186.313,1977.332,33.4267,721.9518
2,2011-03-25 11:58:00 UTC,12.1871,15.5464,10.3258,188.1724,1943.88,33.6788,711.0556
2,2011-03-25 11:59:00 UTC,12.1871,15.5547,8.7165,189.6639,1653.182,33.5856,605.8569
2,2011-03-25 12:00:00 UTC,12.1876,15.5692,6.5713,190.9615,1254.822,33.5593,463.1139
2,2011-03-25 12:01:00 UTC,12.1871,15.5796,4.9834,191.141,952.5154,32.2706,360.7821
2,2011-03-25 12:02:00 UTC,12.1871,15.5796,4.6478,189.5383,880.9396,32.0898,334.6837
2,2011-03-25 12:03:00 UTC,12.1871,15.5796,4.5893,190.5397,874.3981,30.9143,332.1989
2,2011-03-25 12:04:00 UTC,12.187,15.5796,4.7368,188.5009,892.8138,30.2338,339.6094
2,2011-03-25 12:05:00 UTC,12.187,15.5796,4.5071,193.2947,871.2378,29.1516,330.8815
2,2011-03-25 12:06:00 UTC,12.187,15.5796,4.2976,191.1302,821.4008,28.5826,314.2544
2,2011-03-25 12:07:00 UTC,12.1874,15.5796,4.0195,191.1787,768.438,28.8112,296.0557
2,2011-03-25 12:08:00 UTC,12.187,15.5609,3.7064,191.3815,709.3118,28.0424,276.7107
2,2011-03-25 12:09:00 UTC,12.187,15.5547,3.5375,191.8158,678.5412,27.1838,266.4115
2,2011-03-25 12:10:00 UTC,12.1874,15.5319,3.4733,192.2089,667.5807,26.6266,262.4193
2,2011-03-25 12:11:00 UTC,12.187,15.5299,3.4125,193.957,661.8586,26.2769,259.9557
2,2011-03-25 12:12:00 UTC,12.1874,15.5216,3.3719,194.9782,657.4315,25.6336,258.2357
2,2011-03-25 12:13:00 UTC,12.1869,15.505,3.3832,195.5974,661.7224,24.737,259.0431
2,2011-03-25 12:14:00 UTC,12.1869,15.4994,3.4103,194.6049,663.5993,24.8637,259.4041
2,2011-03-25 12:15:00 UTC,12.1878,15.4824,3.3799,196.6259,664.5504,24.2294,258.9801
2,2011-03-25 12:16:00 UTC,12.1874,15.4824,3.3821,197.0315,666.3657,24.1675,258.5131
2,2011-03-25 12:17:00 UTC,12.1869,15.4804,3.4137,197.1876,673.0576,24.4778,260.0211
2,2011-03-25 12:18:00 UTC,12.1874,15.4659,3.4125,196.7892,671.5392,23.3978,258.9807
2,2011-03-25 12:19:00 UTC,12.1874,15.4576,3.3348,197.1517,657.4611,23.4704,253.8632
2,2011-03-25 12:20:00 UTC,12.1874,15.4576,3.2763,196.8233,644.8217,23.3132,249.0854
2,2011-03-25 12:21:00 UTC,12.1892,15.441,3.2695,197.2451,644.8713,22.8349,247.8962
2,2011-03-25 12:22:00 UTC,12.1874,15.4327,3.2661,197.5053,645.0474,22.5976,247.1104
2,2011-03-25 12:23:00 UTC,12.1874,15.4327,3.2841,198.6647,652.3977,21.9643,248.7879
2,2011-03-25 12:24:00 UTC,12.1883,15.4162,3.3449,197.8194,661.669,22.0561,251.2086
2,2011-03-25 12:25:00 UTC,12.1892,15.4079,3.2582,199.5496,650.1534,22.2462,247.2164
2,2011-03-25 12:26:00 UTC,12.1878,15.3947,3.1242,200.0467,624.9833,22.3182,238.2126
2,2011-03-25 12:27:00 UTC,12.1892,15.3853,3.0071,200.1311,601.8107,21.9351,229.0179
2,2011-03-25 12:28:00 UTC,12.1874,15.3791,2.837,200.0198,567.4566,21.3186,217.2748
2,2011-03-25 12:29:00 UTC,12.1874,15.3604,2.6174,199.7434,522.8295,21.0158,202.2405
2,2011-03-25 12:30:00 UTC,12.1887,15.3584,2.4733,199.0847,492.3884,20.7049,191.4743
2,2011-03-25 12:31:00 UTC,12.1878,15.3356,2.3764,198.0886,470.7437,19.7268,183.4263
2,2011-03-25 12:32:00 UTC,12.1892,15.3356,2.2785,197.4012,449.7806,19.5257,175.7391
2,2011-03-25 12:33:00 UTC,12.1887,15.3356,2.2346,194.2478,434.0551,20.0191,169.0714
2,2011-03-25 12:34:00 UTC,12.1892,15.3356,2.1501,194.1473,417.4328,19.8065,162.0425
2,2011-03-25 12:35:00 UTC,12.1906,15.3314,2.0544,194.1796,398.9164,19.9663,154.8651
2,2011-03-25 12:36:00 UTC,12.1878,15.3128,2.0093,193.9875,389.7754,18.7041,151.149
2,2011-03-25 12:37:00 UTC,12.1878,15.3107,2.0071,196.6294,394.5924,18.0574,152.3168
2,2011-03-25 12:38:00 UTC,12.1878,15.2938,2.06,197.9666,407.7129,18.7823,156.4151
2,2011-03-25 12:39:00 UTC,12.1887,15.2881,2.0791,196.7515,409.0778,18.7648,157.1582
2,2011-03-25 12:40:00 UTC,12.1896,15.2819,2.0206,195.619,395.2524,18.4545,153.1023
2,2011-03-25 12:41:00 UTC,12.1901,15.2633,1.9958,195.3174,389.8072,18.585,150.4904
2,2011-03-25 12:42:00 UTC,12.1896,15.255,1.9936,200.2513,399.1845,18.1375,152.8686
2,2011-03-25 12:43:00 UTC,12.191,15.2384,2.1467,193.2624,414.7628,18.1288,158.071
2,2011-03-25 12:44:00 UTC,12.1896,15.2384,2.158,199.4006,430.2815,17.6856,162.594
2,2011-03-25 12:45:00 UTC,12.1892,15.226,2.1985,199.0739,437.6428,17.7089,165.7154
2,2011-03-25 12:46:00 UTC,12.1901,15.2136,2.2255,196.8053,437.9867,17.8353,166.4162
2,2011-03-25 12:47:00 UTC,12.1905,15.2136,2.1952,196.9633,432.3583,18.3264,164.6964
2,2011-03-25 12:48:00 UTC,12.1896,15.1929,2.1805,195.6531,426.6159,18.2383,162.8915
2,2011-03-25 12:49:00 UTC,12.1896,15.191,2.1636,197.1392,426.499,17.4221,162.0847
2,2011-03-25 12:50:00 UTC,12.191,15.191,2.1828,196.8376,429.6201,17.5059,162.9129
2,2011-03-25 12:51:00 UTC,12.191,15.1682,2.2042,197.7925,435.9491,18.0199,164.5693
2,2011-03-25 12:52:00 UTC,12.1905,15.1661,2.2165,200.5528,444.5222,17.8582,167.16
2,2011-03-25 12:53:00 UTC,12.191,15.1641,2.2852,197.8104,452.0347,17.8665,169.7294
2,2011-03-25 12:54:00 UTC,12.1905,15.1434,2.2897,196.6564,450.2874,17.6196,169.7506
2,2011-03-25 12:55:00 UTC,12.1915,15.1413,2.2503,196.7694,442.7931,18.0677,167.9032
2,2011-03-25 12:56:00 UTC,12.1905,15.1413,2.2289,196.2328,437.3547,17.5513,166.353
2,2011-03-25 12:57:00 UTC,12.1901,15.1351,2.2143,197.5717,437.4725,17.6128,166.1406
2,2011-03-25 12:58:00 UTC,12.191,15.1164,2.2132,197.7296,437.5926,18.064,165.8645
2,2011-03-25 12:59:00 UTC,12.1896,15.1164,2.1918,197.7907,433.5055,17.5222,164.3144
2,2011-03-25 13:00:00 UTC,12.191,15.107,2.1907,194.6588,426.4377,17.7444,162.2768
2,2011-03-25 13:01:00 UTC,12.191,15.0938,2.1772,196.3387,427.3987,17.4754,162.1919
2,2011-03-25 13:02:00 UTC,12.1905,15.0938,2.22,197.6184,438.6625,16.4834,165.4413
2,2011-03-25 13:03:00 UTC,12.191,15.0938,2.2628,198.9268,450.1173,17.0938,169.3911
2,2011-03-25 13:04:00 UTC,12.1915,15.0752,2.309,198.7437,458.875,17.1018,172.6199
2,2011-03-25 13:05:00 UTC,12.1924,15.069,2.3495,198.0688,465.2926,16.9762,175.4445
2,2011-03-25 13:06:00 UTC,12.1919,15.0628,2.3664,199.6357,472.4003,16.9484,177.611
2,2011-03-25 13:07:00 UTC,12.1905,15.0441,2.4036,198.8729,477.9751,17.05,179.7772
2,2011-03-25 13:08:00 UTC,12.191,15.0441,2.4261,200.7269,486.9624,16.4857,182.4955
2,2011-03-25 13:09:00 UTC,12.1915,15.0366,2.4587,200.6031,493.212,16.7443,184.9164
2,2011-03-25 13:10:00 UTC,12.1905,15.0215,2.479,200.7718,497.6952,16.7523,186.7639
2,2011-03-25 13:11:00 UTC,12.1905,15.0215,2.5026,201.6584,504.6609,16.7237,189.0997
2,2011-03-25 13:12:00 UTC,12.191,14.9967,2.5297,202.4086,512.0131,16.7814,191.4993
2,2011-03-25 13:13:00 UTC,12.191,14.9967,2.5499,202.8735,517.306,16.4495,192.9855
2,2011-03-25 13:14:00 UTC,12.1919,14.9822,2.5488,202.9112,517.1654,16.6335,193.304
2,2011-03-25 13:15:00 UTC,12.191,14.9718,2.551,202.9238,517.6507,16.6567,193.6647
2,2011-03-25 13:16:00 UTC,12.191,14.9681,2.5522,203.3186,518.8829,16.4,194.1319
2,2011-03-25 13:17:00 UTC,12.1915,14.9511,2.56,203.394,520.6885,16.6117,194.6835
2,2011-03-25 13:18:00 UTC,12.1924,14.9492,2.5499,203.3186,518.4341,16.7984,194.004
2,2011-03-25 13:19:00 UTC,12.1924,14.9492,2.533,203.1571,514.5816,16.4657,193.0267
2,2011-03-25 13:20:00 UTC,12.1919,14.9285,2.5375,202.6545,514.2242,16.2584,193.0267
2,2011-03-25 13:21:00 UTC,12.1919,14.9244,2.5307,202.685,512.9301,16.3025,193.2387
2,2011-03-25 13:22:00 UTC,12.1924,14.912,2.5589,203.3186,520.2521,16.7983,195.4895
2,2011-03-25 13:23:00 UTC,12.1924,14.8995,2.6388,202.8681,535.2558,16.5476,201.0952
2,2011-03-25 13:24:00 UTC,12.1919,14.8995,2.7244,203.6004,554.6598,16.2884,207.4018
2,2011-03-25 13:25:00 UTC,12.1919,14.8864,2.8213,202.6492,571.7056,16.3115,213.1144
2,2011-03-25 13:26:00 UTC,12.1924,14.8769,2.9374,201.1595,590.7387,16.6166,218.8909
2,2011-03-25 13:27:00 UTC,12.1924,14.8687,2.9982,203.0584,608.7674,16.7774,224.2635
2,2011-03-25 13:28:00 UTC,12.1919,14.8521,3.0398,202.8502,616.6106,16.2117,226.6847
2,2011-03-25 13:29:00 UTC,12.1915,14.8521,3.0117,202.1592,608.8298,16.888,224.0728
2,2011-03-25 13:30:00 UTC,12.1924,14.8521,2.9306,202.0102,592.0036,16.7468,218.2544
2,2011-03-25 13:31:00 UTC,12.1919,14.8521,2.8405,201.8648,573.391,16.3073,211.7565
2,2011-03-25 13:32:00 UTC,12.1919,14.8314,2.7729,200.8382,556.8974,16.7884,206.0653
2,2011-03-25 13:33:00 UTC,12.1915,14.8272,2.7233,200.0629,544.8369,16.8241,201.8183
2,2011-03-25 13:34:00 UTC,12.1924,14.8272,2.694,199.3737,537.119,16.704,199.2273
2,2011-03-25 13:35:00 UTC,12.1919,14.8141,2.6558,198.3237,526.6551,16.3771,196.1694
2,2011-03-25 13:36:00 UTC,12.1927,14.8047,2.5285,202.8538,512.8954,16.6816,191.4975
2,2011-03-25 13:37:00 UTC,12.1923,14.8005,2.4677,201.7823,497.9319,16.272,186.6133
2,2011-03-25 13:38:00 UTC,12.1923,14.7839,2.4384,200.5367,488.9862,16.3353,183.1309
2,2011-03-25 13:39:00 UTC,12.1927,14.7798,2.4272,199.7039,484.708,16.155,181.3047
2,2011-03-25 13:40:00 UTC,12.1927,14.7632,2.4305,199.0596,483.8141,16.7585,180.9862
2,2011-03-25 13:41:00 UTC,12.1926,14.7549,2.4305,201.1056,488.7812,16.3035,182.2178
2,2011-03-25 13:42:00 UTC,12.1928,14.7549,2.4869,200.6282,498.9235,16.7222,185.2761
2,2011-03-25 13:43:00 UTC,12.193,14.7531,2.505,203.1284,508.8013,16.4135,189.1207
2,2011-03-25 13:44:00 UTC,12.1931,14.7474,2.5264,202.9614,512.7478,16.2786,190.5865
2,2011-03-25 13:45:00 UTC,12.1933,14.7342,2.5095,201.4736,505.6013,16.5039,188.7194
2,2011-03-25 13:46:00 UTC,12.1928,14.7324,2.4746,200.8741,497.0794,15.9523,185.9588
2,2011-03-25 13:47:00 UTC,12.1931,14.7324,2.4667,200.6946,495.0431,16.2517,184.5795
2,2011-03-25 13:48:00 UTC,12.1931,14.7303,2.4566,200.0198,491.3558,15.9396,183.3478
2,2011-03-25 13:49:00 UTC,12.1933,14.7179,2.4205,199.6465,483.229,16.0401,180.906
2,2011-03-25 13:50:00 UTC,12.1933,14.7075,2.3585,199.6967,470.9968,15.6345,177.3596
2,2011-03-25 13:51:00 UTC,12.1931,14.7075,2.3394,198.6701,464.769,15.5965,175.6829
2,2011-03-25 13:52:00 UTC,12.1931,14.7075,2.3901,197.8804,472.9456,15.6735,178.6773
2,2011-03-25 13:53:00 UTC,12.193,14.6909,2.4374,203.202,495.1835,15.1955,185.6004
2,2011-03-25 13:54:00 UTC,12.193,14.6826,2.5489,207.7338,529.4346,15.5408,198.1508
2,2011-03-25 13:55:00 UTC,12.1929,14.6826,2.9757,196.0946,582.8255,15.919,216.8806
2,2011-03-25 13:56:00 UTC,12.1928,14.6619,3.3451,189.7644,635.0609,15.9129,238.9019
2,2011-03-25 13:57:00 UTC,12.1928,14.6601,3.7088,199.065,738.0156,15.8313,267.676
2,2011-03-25 13:58:00 UTC,12.1927,14.6601,3.7279,198.8873,741.3784,15.6948,270.7123
2,2011-03-25 13:59:00 UTC,12.1923,14.6601,3.7178,202.2704,751.9577,16.1272,274.0465
2,2011-03-25 14:00:00 UTC,12.1927,14.6559,3.5985,201.9241,726.633,16.9567,267.1242
2,2011-03-25 14:01:00 UTC,12.1927,14.6414,3.4994,201.601,705.4765,16.2351,260.9236
2,2011-03-25 14:02:00 UTC,12.1926,14.6352,3.4623,202.5827,701.394,16.4233,258.9501
2,2011-03-25 14:03:00 UTC,12.1926,14.6352,3.5096,202.8466,711.8688,16.6416,261.0525
2,2011-03-25 14:04:00 UTC,12.1926,14.6352,3.7901,196.0246,742.8423,17.4212,273.414
2,2011-03-25 14:05:00 UTC,12.1926,14.6352,3.9275,206.7179,811.8621,17.6185,293.6945
2,2011-03-25 14:06:00 UTC,12.1925,14.6352,4.1337,204.7957,846.4971,17.1252,305.8866
2,2011-03-25 14:07:00 UTC,12.1925,14.6352,4.3544,201.9887,879.2598,17.3549,318.4162
2,2011-03-25 14:08:00 UTC,12.1928,14.6352,4.3939,202.414,889.3542,17.6763,323.0912
2,2011-03-25 14:09:00 UTC,12.1929,14.6352,4.3196,204.776,884.4946,17.7154,323.4532
2,2011-03-25 14:10:00 UTC,12.1927,14.6352,4.5009,202.642,912.0289,17.128,332.9059
2,2011-03-25 14:11:00 UTC,12.1932,14.6352,4.6271,203.0422,939.483,17.9,341.062
2,2011-03-25 14:12:00 UTC,12.1933,14.6352,4.4807,205.6913,921.5439,17.9209,335.3085
2,2011-03-25 14:13:00 UTC,12.1935,14.6352,4.2881,206.3482,884.8632,17.7279,323.5024
2,2011-03-25 14:14:00 UTC,12.1935,14.6352,4.1248,204.9088,845.1895,18.2853,310.846
2,2011-03-25 14:15:00 UTC,12.1936,14.6352,3.8905,204.8909,797.1218,18.5497,295.7057
2,2011-03-25 14:16:00 UTC,12.1932,14.6497,3.6709,204.8424,751.9399,18.5833,280.4155
2,2011-03-25 14:17:00 UTC,12.1938,14.6601,3.5065,204.1442,715.838,18.6698,267.9508
2,2011-03-25 14:18:00 UTC,12.1938,14.6601,3.4772,202.3099,703.4705,18.16,262.5566
2,2011-03-25 14:19:00 UTC,12.1931,14.6601,3.4839,202.1717,704.3004,18.4158,261.2404
2,2011-03-25 14:20:00 UTC,12.1935,14.6601,3.5988,200.3303,720.7903,17.8069,265.7427
2,2011-03-25 14:21:00 UTC,12.1933,14.6601,3.2721,202.2722,661.8525,17.6794,246.8406
2,2011-03-25 14:22:00 UTC,12.1928,14.6601,3.2011,201.1577,643.9321,17.7722,240.6818
2,2011-03-25 14:23:00 UTC,12.1927,14.6601,3.0963,201.0069,622.3742,17.3,233.481
2,2011-03-25 14:24:00 UTC,12.1931,14.6601,3.0253,200.1508,605.5184,17.4501,227.0458
2,2011-03-25 14:25:00 UTC,12.193,14.6601,2.9635,200.3967,593.8632,17.0558,222.0551
2,2011-03-25 14:26:00 UTC,12.193,14.6601,2.9151,201.6082,587.6846,17.5238,218.6572
2,2011-03-25 14:27:00 UTC,12.1929,14.6601,2.87,201.6333,578.6858,17.0598,214.5374
2,2011-03-25 14:28:00 UTC,12.1928,14.6601,2.7709,202.2346,560.3858,17.1889,207.9753
2,2011-03-25 14:29:00 UTC,12.1928,14.6601,2.6605,201.9241,537.2259,17.5323,200.2023
2,2011-03-25 14:30:00 UTC,12.1927,14.6601,2.5377,201.5992,511.6,16.9259,191.8769
2,2011-03-25 14:31:00 UTC,12.1927,14.658,2.4319,201.5238,490.0837,16.1636,184.72
2,2011-03-25 14:32:00 UTC,12.1927,14.6394,2.406,199.0057,478.7914,15.9425,181.1097
2,2011-03-25 14:33:00 UTC,12.1922,14.6352,2.4409,199.3952,486.6986,16.8789,183.0848
2,2011-03-25 14:34:00 UTC,12.1922,14.6352,2.5074,203.3617,509.8722,16.1665,190.3482
2,2011-03-25 14:35:00 UTC,12.1926,14.6352,2.6538,198.6952,527.2816,16.422,197.59
2,2011-03-25 14:36:00 UTC,12.1926,14.6352,2.6864,200.8005,539.4094,16.0113,200.3502
2,2011-03-25 14:37:00 UTC,12.1926,14.6183,2.6616,199.9929,532.2932,16.1967,199.0547
2,2011-03-25 14:38:00 UTC,12.1921,14.6126,2.6391,199.878,527.494,16.2735,197.8654
2,2011-03-25 14:39:00 UTC,12.1925,14.6126,2.6425,199.0991,526.1158,16.1428,197.7168
2,2011-03-25 14:40:00 UTC,12.1928,14.6126,2.6031,199.6249,519.6415,15.9002,194.9991
2,2011-03-25 14:41:00 UTC,12.1929,14.6043,2.5378,200.6821,509.2654,16.1661,191.6863
2,2011-03-25 14:42:00 UTC,12.1928,14.5878,2.5029,202.1269,505.8999,15.4483,190.6464
2,2011-03-25 14:43:00 UTC,12.1928,14.5878,2.5119,202.414,508.4455,15.6354,191.8784
2,2011-03-25 14:44:00 UTC,12.1928,14.5878,2.5322,201.6387,510.5768,15.482,193.5985
2,2011-03-25 14:45:00 UTC,12.1927,14.5712,2.5186,202.8502,510.881,15.98,194.469
2,2011-03-25 14:46:00 UTC,12.1927,14.5629,2.5839,202.5128,523.1446,15.8507,198.2493
2,2011-03-25 14:47:00 UTC,12.1926,14.5629,2.7799,198.347,551.4184,15.7253,207.7
2,2011-03-25 14:48:00 UTC,12.1926,14.5629,2.9275,202.9973,593.7604,15.9303,221.2919
2,2011-03-25 14:49:00 UTC,12.1926,14.5516,3.226,196.3512,633.4976,15.9449,236.6255
2,2011-03-25 14:50:00 UTC,12.1926,14.5403,3.3284,205.4382,683.4799,16.096,251.7677
2,2011-03-25 14:51:00 UTC,12.193,14.5403,3.4996,203.9988,713.8257,16.3818,262.4916
2,2011-03-25 14:52:00 UTC,12.193,14.5403,3.5581,204.2196,726.5799,15.9756,267.631
2,2011-03-25 14:53:00 UTC,12.1928,14.5403,3.5864,204.4152,733.0975,16.2868,270.8172
2,2011-03-25 14:54:00 UTC,12.1928,14.5403,3.717,200.7485,745.834,17.0114,276.8698
2,2011-03-25 14:55:00 UTC,12.1928,14.5382,3.9445,207.2312,817.6084,16.4923,298.9786
2,2011-03-25 14:56:00 UTC,12.1927,14.5382,4.3939,202.3781,888.8791,15.7781,320.8957
2,2011-03-25 14:57:00 UTC,12.193,14.5382,4.7779,201.2528,961.3174,16.6402,344.023
2,2011-03-25 14:58:00 UTC,12.1931,14.5341,4.9074,202.3656,993.0049,17.1412,354.5142
2,2011-03-25 14:59:00 UTC,12.1932,14.5403,4.3793,204.0293,893.4481,17.1277,321.7453
2,2011-03-25 15:00:00 UTC,12.1933,14.5403,3.9434,203.5878,802.8704,17.7458,292.9689
2,2011-03-25 15:01:00 UTC,12.1934,14.5403,3.6359,202.9507,737.9089,18.1054,271.7956
2,2011-03-25 15:02:00 UTC,12.1936,14.5516,3.4084,201.8936,688.1362,17.4414,255.7193
2,2011-03-25 15:03:00 UTC,12.1935,14.5591,3.2046,202.012,647.357,17.3419,242.0214
2,2011-03-25 15:04:00 UTC,12.1933,14.5629,3.0751,201.9258,620.9367,17.0317,232.7411
2,2011-03-25 15:05:00 UTC,12.1933,14.5629,2.967,200.928,596.1409,17.3451,223.9702
2,2011-03-25 15:06:00 UTC,12.1931,14.565,2.8003,201.0608,563.0242,17.2348,212.3539
2,2011-03-25 15:07:00 UTC,12.1931,14.5836,2.6178,200.0234,523.6249,17.3162,198.6982
2,2011-03-25 15:08:00 UTC,12.193,14.5878,2.4523,200.8149,492.4367,16.239,187.4854
2,2011-03-25 15:09:00 UTC,12.193,14.5878,2.3633,200.9926,474.9989,16.7491,180.6681
2,2011-03-25 15:10:00 UTC,12.1929,14.5878,2.3284,199.257,463.9431,17.0921,176.4424
2,2011-03-25 15:11:00 UTC,12.1929,14.5878,2.2833,198.7742,453.8491,16.3445,172.8108
2,2011-03-25 15:12:00 UTC,12.1931,14.6002,2.2473,197.8714,444.674,16.0983,169.8167
2,2011-03-25 15:13:00 UTC,12.1932,14.6126,2.2158,196.082,434.4669,16.4456,166.886
2,2011-03-25 15:14:00 UTC,12.1933,14.6126,2.1695,195.7697,424.7317,16.5582,163.955
2,2011-03-25 15:15:00 UTC,12.1934,14.6085,2.1673,197.1356,427.1988,16.3101,164.1461
2,2011-03-25 15:16:00 UTC,12.1935,14.6105,2.2236,198.1694,440.6344,15.9842,168.3081
2,2011-03-25 15:17:00 UTC,12.1936,14.6126,2.2956,197.8517,454.1411,16.0381,173.0011
2,2011-03-25 15:18:00 UTC,12.1932,14.6085,2.3148,200.7933,464.76,15.8366,177.2059
2,2011-03-25 15:19:00 UTC,12.1938,14.6085,2.3857,201.0177,479.5225,15.7707,182.8547
2,2011-03-25 15:20:00 UTC,12.1934,14.6085,2.4803,203.5878,504.9386,15.6511,190.9671
2,2011-03-25 15:21:00 UTC,12.1939,14.6085,2.7067,197.5574,534.5057,15.6552,201.0113
2,2011-03-25 15:22:00 UTC,12.1939,14.5919,2.7765,204.7042,568.2961,15.783,211.1839
2,2011-03-25 15:23:00 UTC,12.1936,14.5919,2.9015,202.6492,587.981,15.8712,217.9792
2,2011-03-25 15:24:00 UTC,12.1936,14.5878,2.9004,201.8325,585.3898,16.0559,218.9137
2,2011-03-25 15:25:00 UTC,12.1934,14.5878,2.8543,201.6495,575.5456,15.5862,217.4057
2,2011-03-25 15:26:00 UTC,12.1934,14.5878,2.8633,208.2704,596.3636,15.846,226.4316
2,2011-03-25 15:27:00 UTC,12.1935,14.5878,3.1066,203.6614,632.4391,16.3231,236.4559
2,2011-03-25 15:28:00 UTC,12.1931,14.5878,3.2293,205.4203,663.061,16.1547,245.8853
2,2011-03-25 15:29:00 UTC,12.1934,14.5878,3.565,196.2328,699.6006,16.2259,259.5838
2,2011-03-25 15:30:00 UTC,12.1933,14.5878,3.6224,205.5621,744.552,16.4936,272.114
2,2011-03-25 15:31:00 UTC,12.1928,14.5878,3.7114,202.8825,752.9562,16.3971,276.362
2,2011-03-25 15:32:00 UTC,12.1931,14.5878,3.8083,207.7302,791.0627,17.0279,299.7235
2,2011-03-25 15:33:00 UTC,12.1928,14.5878,4.4074,201.5902,885.7341,16.1946,342.4743
2,2011-03-25 15:34:00 UTC,12.1929,14.6002,3.851,195.0608,751.1749,17.4199,289.6993
2,2011-03-25 15:35:00 UTC,12.1933,14.6126,3.3938,205.458,697.0129,16.8494,262.0695
2,2011-03-25 15:36:00 UTC,12.1932,14.6105,3.7677,203.3743,765.0313,17.3756,286.8326
2,2011-03-25 15:37:00 UTC,12.1932,14.6126,6.1531,194.9352,1204.854,18.1829,459.5985
2,2011-03-25 15:38:00 UTC,12.1934,14.6126,9.0384,195.7033,1768.766,18.7293,678.0652
2,2011-03-25 15:39:00 UTC,12.1934,14.6126,8.8267,191.1643,1687.708,18.821,648.418
2,2011-03-25 15:40:00 UTC,12.1936,14.6277,8.4878,192.6809,1635.256,19.9857,634.9739
2,2011-03-25 15:41:00 UTC,12.1936,14.6352,7.8289,188.517,1476.111,20.9849,580.3516
2,2011-03-25 15:42:00 UTC,12.1938,14.6518,6.5248,186.9861,1219.904,22.1569,483.3399
2,2011-03-25 15:43:00 UTC,12.1938,14.6638,7.4821,197.4407,1477.919,22.4594,595.7703
2,2011-03-25 15:44:00 UTC,12.1936,14.6826,7.7784,195.7679,1522.747,22.6727,613.1646
2,2011-03-25 15:45:00 UTC,12.1935,14.7075,8.3494,186.5661,1557.518,23.241,618.0707
2,2011-03-25 15:46:00 UTC,12.1934,14.7241,7.6614,187.5173,1436.583,24.5135,573.2195
2,2011-03-25 15:47:00 UTC,12.1933,14.7474,7.0296,192.3686,1353.041,23.511,549.1586
2,2011-03-25 15:48:00 UTC,12.1934,14.7591,5.9989,191.202,1147.46,24.9795,468.1378
2,2011-03-25 15:49:00 UTC,12.1931,14.7839,2.9241,192.566,563.0099,24.3097,239.0067
2,2011-03-25 15:50:00 UTC,12.1931,14.8047,4.118,203.464,838.972,23.2874,388.8162
2,2011-03-25 15:51:00 UTC,12.1932,14.8254,2.7935,201.2779,560.3641,22.6758,243.6582
2,2011-03-25 15:52:00 UTC,12.1927,14.8376,6.0552,198.4691,1202.244,22.6614,517.7713
2,2011-03-25 15:53:00 UTC,12.1925,14.8521,6.1071,193.5047,1181.236,22.5637,526.0974
2,2011-03-25 15:54:00 UTC,12.1925,14.8583,5.2736,192.4781,1015.935,23.9671,467.078
2,2011-03-25 15:55:00 UTC,12.1923,14.8769,2.4713,191.473,473.2271,22.3483,197.8485
2,2011-03-25 15:56:00 UTC,12.1923,14.892,2.424,195.0016,473.6888,21.1348,197.7635
2,2011-03-25 15:57:00 UTC,12.1912,14.8995,2.7641,205.7793,568.6945,21.1314,249.8365
2,2011-03-25 15:58:00 UTC,12.1917,14.8995,2.4443,201.6189,491.2369,20.523,205.0469
2,2011-03-25 15:59:00 UTC,12.1902,14.8995,3.388,192.164,650.9883,21.0381,310.6582
2,2011-03-25 16:00:00 UTC,12.1911,14.8995,3.0591,199.4849,609.8044,20.6541,290.7797
2,2011-03-25 16:01:00 UTC,12.1901,14.8995,2.3406,195.0321,456.3196,19.6816,198.9274
2,2011-03-25 16:02:00 UTC,12.1905,14.8995,1.9802,192.916,382.0187,19.9361,156.113
2,2011-03-25 16:03:00 UTC,12.1893,14.8995,1.9216,197.0458,378.5955,19.5397,151.4192
2,2011-03-25 16:04:00 UTC,12.1895,14.8995,2.0478,199.2498,408.1418,19.592,163.5664
2,2011-03-25 16:05:00 UTC,12.1903,14.8995,2.3552,200.1095,470.1212,18.3974,193.892
2,2011-03-25 16:06:00 UTC,12.1916,14.8845,2.6987,188.9262,509.7999,18.6559,221.499
2,2011-03-25 16:07:00 UTC,12.1911,14.8769,2.2313,195.6226,436.5745,18.288,178.176
2,2011-03-25 16:08:00 UTC,12.1906,14.8769,2.5028,206.1239,515.9025,17.9968,223.9196
2,2011-03-25 16:09:00 UTC,12.1925,14.8583,2.3845,202.2094,482.003,17.7373,204.7427
2,2011-03-25 16:10:00 UTC,12.1918,14.8521,2.1063,201.059,423.4574,17.9931,171.273
2,2011-03-25 16:11:00 UTC,12.1927,14.8521,1.9554,201.0267,393.0828,17.8322,153.5192
2,2011-03-25 16:12:00 UTC,12.1926,14.8521,1.9126,198.864,380.3346,17.0235,148.4426
