SiteID,Date-Time,das_battery_voltage,das_temp,dc_pos_current,dc_pos_voltage,dc_power,module_temp_1,poa_irradiance
2,2011-03-25 16:13:00 UTC,12.1916,14.8397,1.907,201.2869,383.7907,16.9133,149.7593
2,2011-03-25 16:14:00 UTC,12.1915,14.8272,1.9272,204.3237,393.7407,17.1441,152.9649
2,2011-03-25 16:15:00 UTC,12.192,14.8272,1.9936,206.3715,411.3813,17.3185,158.9322
2,2011-03-25 16:16:00 UTC,12.1919,14.8122,2.0984,204.6916,429.5023,16.4386,162.966
2,2011-03-25 16:17:00 UTC,12.1914,14.8047,2.1186,201.811,427.5467,16.1519,159.6954
2,2011-03-25 16:18:00 UTC,12.1923,14.8026,2.1107,199.1583,420.3731,16.103,156.4241
2,2011-03-25 16:19:00 UTC,12.1922,14.7798,2.0465,198.636,406.5031,16.0215,151.5819
2,2011-03-25 16:20:00 UTC,12.1918,14.7736,1.9463,199.0721,387.4629,15.9244,144.659
2,2011-03-25 16:21:00 UTC,12.1926,14.7549,1.7898,199.0919,356.3408,15.8323,134.0197
2,2011-03-25 16:22:00 UTC,12.1928,14.7531,1.577,199.1027,313.9768,15.5601,120.3862
2,2011-03-25 16:23:00 UTC,12.1921,14.7342,1.3529,198.986,269.1921,14.8203,106.3703
2,2011-03-25 16:24:00 UTC,12.1925,14.7241,1.1727,198.2142,232.46,14.9988,95.2214
2,2011-03-25 16:25:00 UTC,12.1915,14.7075,1.1175,194.4362,217.2666,14.9417,90.1669
2,2011-03-25 16:26:00 UTC,12.1929,14.6909,1.1648,191.2487,222.7817,14.9854,92.5241
2,2011-03-25 16:27:00 UTC,12.1932,14.6732,1.1997,203.9073,244.6162,14.5624,100.6994
2,2011-03-25 16:28:00 UTC,12.1932,14.6601,1.4587,192.6468,280.6226,14.3611,111.5933
2,2011-03-25 16:29:00 UTC,12.193,14.6394,1.6096,194.6301,313.3562,14.3473,121.5734
2,2011-03-25 16:30:00 UTC,12.193,14.6239,1.7031,198.0401,337.2327,14.7087,128.4962
2,2011-03-25 16:31:00 UTC,12.1929,14.6105,1.7504,199.7147,349.5492,14.6596,132.3187
2,2011-03-25 16:32:00 UTC,12.1929,14.5878,1.7853,199.5585,356.2634,14.6936,134.4211
2,2011-03-25 16:33:00 UTC,12.1928,14.5671,1.8078,200.237,361.98,14.4407,135.8653
2,2011-03-25 16:34:00 UTC,12.1928,14.5591,1.8225,201.0213,366.3545,14.2158,137.1608
2,2011-03-25 16:35:00 UTC,12.193,14.5403,1.8292,201.8451,369.2156,14.2546,138.0101
2,2011-03-25 16:36:00 UTC,12.1931,14.5258,1.8247,201.1326,367.0019,14.384,137.6703
2,2011-03-25 16:37:00 UTC,12.1931,14.5155,1.7943,199.9606,358.7954,14.5147,135.1857
2,2011-03-25 16:38:00 UTC,12.193,14.4989,1.7211,199.0165,342.5267,14.595,130.2164
2,2011-03-25 16:39:00 UTC,12.1929,14.4812,1.6175,199.1062,322.052,14.2369,123.7396
2,2011-03-25 16:40:00 UTC,12.1928,14.468,1.5117,198.767,300.4732,14.3472,116.9445
2,2011-03-25 16:41:00 UTC,12.1928,14.4597,1.4171,197.534,279.9295,14.2063,110.3404
2,2011-03-25 16:42:00 UTC,12.1928,14.4432,1.3281,196.4518,260.9237,13.9777,104.3316
2,2011-03-25 16:43:00 UTC,12.1928,14.43,1.2459,195.9887,244.1849,13.6293,99.0439
2,2011-03-25 16:44:00 UTC,12.1931,14.4206,1.1795,196.1484,231.3578,13.6389,94.8192
2,2011-03-25 16:45:00 UTC,12.1931,14.4061,1.1502,193.966,223.1013,13.2616,92.2496
2,2011-03-25 16:46:00 UTC,12.193,14.392,1.1525,190.9418,220.0346,13.6545,91.2733
2,2011-03-25 16:47:00 UTC,12.1929,14.3731,1.1581,191.281,221.4675,13.5049,91.4432
2,2011-03-25 16:48:00 UTC,12.1929,14.3711,1.1761,194.438,228.6647,12.7888,92.9722
2,2011-03-25 16:49:00 UTC,12.1928,14.3483,1.2324,194.1275,239.188,12.887,96.094
2,2011-03-25 16:50:00 UTC,12.193,14.3379,1.2707,198.977,252.8332,12.8322,100.1079
2,2011-03-25 16:51:00 UTC,12.1931,14.3234,1.3473,195.0195,262.7426,13.1724,102.8263
2,2011-03-25 16:52:00 UTC,12.1933,14.3065,1.3282,196.8663,261.4694,13.2679,102.6567
2,2011-03-25 16:53:00 UTC,12.1934,14.2988,1.2741,196.7425,250.6742,13.2419,99.599
2,2011-03-25 16:54:00 UTC,12.1933,14.276,1.1908,195.9797,233.3635,13.084,94.545
2,2011-03-25 16:55:00 UTC,12.1932,14.276,1.0939,195.1631,213.5014,13.1896,88.2808
2,2011-03-25 16:56:00 UTC,12.1933,14.2553,1.0027,194.228,194.7663,13.1667,81.9312
2,2011-03-25 16:57:00 UTC,12.1934,14.2534,0.9408,192.3004,180.9125,13.0586,76.9411
2,2011-03-25 16:58:00 UTC,12.1934,14.2306,0.9002,191.1428,172.0676,12.9126,73.522
2,2011-03-25 16:59:00 UTC,12.1932,14.2267,0.8743,191.1033,167.0698,12.8685,71.3347
2,2011-03-25 17:00:00 UTC,12.1932,14.2059,0.8405,191.4389,160.8964,12.7449,69.0836
2,2011-03-25 17:01:00 UTC,12.1931,14.1873,0.791,191.9307,151.8179,12.7516,65.877
2,2011-03-25 17:02:00 UTC,12.1931,14.1811,0.7414,190.9812,141.5964,12.6932,62.6703
2,2011-03-25 17:03:00 UTC,12.1933,14.1585,0.7054,186.4476,131.5252,12.5544,59.4849
2,2011-03-25 17:04:00 UTC,12.1933,14.1399,0.6671,184.3728,122.9861,12.3208,57.1064
2,2011-03-25 17:05:00 UTC,12.1935,14.1274,0.6502,184.7049,120.083,12.0927,57.4039
2,2011-03-25 17:06:00 UTC,12.1935,14.1109,0.6547,185.3887,121.3673,12.2565,60.8869
2,2011-03-25 17:07:00 UTC,12.1937,14.0937,0.6581,189.2331,124.5176,12.2555,64.3698
2,2011-03-25 17:08:00 UTC,12.1937,14.0862,0.6243,189.1075,118.0538,12.0844,59.3578
2,2011-03-25 17:09:00 UTC,12.1936,14.0676,0.6152,187.7775,115.5427,12.0939,56.6607
2,2011-03-25 17:10:00 UTC,12.1935,14.0538,0.6198,183.5598,113.76,12.1661,54.0698
2,2011-03-25 17:11:00 UTC,12.1934,14.0388,0.6344,180.2215,114.326,12.0078,54.4946
2,2011-03-25 17:12:00 UTC,12.1932,14.0243,0.6491,178.73,116.0057,11.9277,54.962
2,2011-03-25 17:13:00 UTC,12.1933,14.0101,0.6637,178.5918,118.5281,11.8147,55.6417
2,2011-03-25 17:14:00 UTC,12.1935,13.9913,0.6716,182.5637,122.6089,11.8988,56.5976
2,2011-03-25 17:15:00 UTC,12.1935,13.9913,0.6896,183.9008,126.816,12.0159,58.1054
2,2011-03-25 17:16:00 UTC,12.1937,13.9685,0.7088,185.211,131.2681,12.0361,59.5711
2,2011-03-25 17:17:00 UTC,12.1937,13.9665,0.7234,185.0477,133.8484,11.8775,60.7391
2,2011-03-25 17:18:00 UTC,12.1934,13.9476,0.72,184.6869,132.9704,11.9678,60.1872
2,2011-03-25 17:19:00 UTC,12.1934,13.9439,0.6941,187.8547,130.3806,11.9295,59.9961
2,2011-03-25 17:20:00 UTC,12.1932,13.9294,0.7031,185.6794,130.5504,11.9333,65.3058
2,2011-03-25 17:21:00 UTC,12.1932,13.919,0.613,183.9888,112.7871,12.0273,53.3066
2,2011-03-25 17:22:00 UTC,12.1934,13.9096,0.55,183.0914,100.7121,11.8732,48.4858
2,2011-03-25 17:23:00 UTC,12.1934,13.8964,0.4948,180.1838,89.1594,11.7894,43.9835
2,2011-03-25 17:24:00 UTC,12.1935,13.8964,0.4475,177.8434,79.5737,11.7591,40.182
2,2011-03-25 17:25:00 UTC,12.1936,13.8819,0.4159,179.7728,74.7589,11.7988,37.8672
2,2011-03-25 17:26:00 UTC,12.1937,13.8716,0.4058,181.8637,73.798,11.7793,37.2725
2,2011-03-25 17:27:00 UTC,12.1938,13.8622,0.4125,182.4327,75.2476,11.7099,38.1221
2,2011-03-25 17:28:00 UTC,12.1938,13.849,0.4576,177.0968,81.0389,11.6833,40.2035
2,2011-03-25 17:29:00 UTC,12.1939,13.849,0.5072,178.1611,90.3101,11.6423,43.5804
2,2011-03-25 17:30:00 UTC,12.1939,13.8262,0.5815,174.1767,101.3006,11.6639,47.743
2,2011-03-25 17:31:00 UTC,12.194,13.8223,0.6322,178.2329,112.6851,11.5752,51.566
2,2011-03-25 17:32:00 UTC,12.194,13.8015,0.675,178.066,120.1916,11.5459,53.4986
2,2011-03-25 17:33:00 UTC,12.1941,13.8015,0.6547,184.6151,120.8607,11.4647,53.0527
2,2011-03-25 17:34:00 UTC,12.1941,13.7912,0.6085,184.6439,112.3451,11.4338,49.7396
2,2011-03-25 17:35:00 UTC,12.1942,13.7767,0.5432,185.3707,100.7056,11.5124,45.3433
2,2011-03-25 17:36:00 UTC,12.1942,13.7729,0.4779,183.1721,87.5322,11.5334,40.6072
2,2011-03-25 17:37:00 UTC,12.1942,13.7541,0.417,181.6179,75.7516,11.4207,35.8499
2,2011-03-25 17:38:00 UTC,12.1942,13.7541,0.3664,180.5607,66.1567,11.2852,32.0271
2,2011-03-25 17:39:00 UTC,12.1942,13.7437,0.3337,176.6499,58.9607,11.3432,28.7139
2,2011-03-25 17:40:00 UTC,12.1943,13.7292,0.2875,174.6308,50.2031,11.2828,25.4008
2,2011-03-25 17:41:00 UTC,12.1943,13.7142,0.2481,173.0316,42.9402,11.0734,22.5124
2,2011-03-25 17:42:00 UTC,12.1943,13.7067,0.2166,167.5557,36.2866,10.9011,20.1762
2,2011-03-25 17:43:00 UTC,12.1943,13.7046,0.1873,167.5557,31.3787,10.5986,18.5621
2,2011-03-25 17:44:00 UTC,12.1943,13.6818,0.1636,167.5306,27.4124,10.4554,17.6064
2,2011-03-25 17:45:00 UTC,12.1943,13.6686,0.1625,167.5054,27.2201,10.2468,17.1604
2,2011-03-25 17:46:00 UTC,12.1943,13.6573,0.1512,167.5467,25.3384,10.0755,16.6507
2,2011-03-25 17:47:00 UTC,12.1943,13.6385,0.149,167.5054,24.9562,9.9022,16.3109
2,2011-03-25 17:48:00 UTC,12.1944,13.6159,0.149,167.4696,24.9508,9.8251,16.3109
2,2011-03-25 17:49:00 UTC,12.1944,13.6024,0.149,167.5378,24.961,9.7583,16.4171
2,2011-03-25 17:50:00 UTC,12.1944,13.583,0.149,167.6042,24.9717,9.6791,16.1623
2,2011-03-25 17:51:00 UTC,12.1944,13.5606,0.149,167.5449,24.9629,9.6537,15.6526
2,2011-03-25 17:52:00 UTC,12.1944,13.5376,0.1422,167.518,23.8246,9.5654,15.2279
2,2011-03-25 17:53:00 UTC,12.1944,13.5169,0.1355,167.5485,22.6987,9.4326,14.8456
2,2011-03-25 17:54:00 UTC,12.1944,13.4943,0.1355,167.5144,22.694,9.4211,14.5271
2,2011-03-25 17:55:00 UTC,12.1944,13.4715,0.1355,167.4624,22.6869,9.3499,14.2722
2,2011-03-25 17:56:00 UTC,12.1944,13.4487,0.1355,167.5396,22.6973,9.1886,14.251
2,2011-03-25 17:57:00 UTC,12.1944,13.4261,0.1096,176.3537,18.9573,9.2303,13.72
2,2011-03-25 17:58:00 UTC,12.1944,13.4098,0.0679,191.9289,13.0308,9.0572,12.9342
2,2011-03-25 17:59:00 UTC,12.1944,13.3806,0.0679,187.3773,12.7217,9.0144,12.0422
2,2011-03-25 18:00:00 UTC,12.1944,13.3644,0.0679,181.3522,12.3127,8.7725,11.0865
2,2011-03-25 18:01:00 UTC,12.1944,13.335,0.0679,173.3923,11.7722,8.6853,10.0458
2,2011-03-25 18:02:00 UTC,12.1944,13.3169,0.0679,163.2123,11.0811,8.8537,9.1325
2,2011-03-25 18:03:00 UTC,12.1944,13.2951,0.0825,142.6225,11.7248,8.6316,8.4104
2,2011-03-25 18:04:00 UTC,12.1944,13.2744,0.0825,127.2466,10.4084,8.5014,7.7945
2,2011-03-25 18:05:00 UTC,12.1944,13.249,0.078,122.9714,9.4893,8.4031,7.1998
2,2011-03-25 18:06:00 UTC,12.1944,13.2307,0.0713,122.0633,8.5942,8.4045,6.6051
2,2011-03-25 18:07:00 UTC,12.1944,13.2077,0.0566,130.6693,7.2863,8.2876,6.0529
2,2011-03-25 18:08:00 UTC,12.1944,13.187,0.0521,129.2711,6.7166,8.2689,5.5645
2,2011-03-25 18:09:00 UTC,12.1944,13.1626,0.0476,117.0092,5.4884,8.0446,5.0972
2,2011-03-25 18:10:00 UTC,12.1944,13.1418,0.0397,119.6493,4.6888,8.1076,4.5875
2,2011-03-25 18:11:00 UTC,12.1944,13.1211,0.033,122.0687,3.9265,8.1606,4.0353
2,2011-03-25 18:12:00 UTC,12.1944,13.1,0.024,123.325,2.7795,8.2857,3.5893
2,2011-03-25 18:13:00 UTC,12.1944,13.0793,0.0071,137.0784,0.8956,8.1724,3.1645
2,2011-03-25 18:14:00 UTC,12.1944,13.0573,0.0003,137.38,0.0431,8.0861,2.8035
2,2011-03-25 18:15:00 UTC,12.1944,13.0451,0.0003,128.6358,0.0404,8.2009,2.5486
2,2011-03-25 18:16:00 UTC,12.1944,13.0244,0.0003,119.1575,0.0374,8.069,2.315
2,2011-03-25 18:17:00 UTC,12.1944,13.0055,0.0003,108.536,0.0341,8.1161,1.9964
2,2011-03-25 18:18:00 UTC,12.1944,12.9873,0.0003,97.5932,0.0306,8.1509,1.784
2,2011-03-25 18:19:00 UTC,12.1944,12.9694,0.0003,87.8259,0.0276,8.1087,1.338
2,2011-03-25 18:20:00 UTC,12.1944,12.9543,0.0003,79.832,0.0251,8.0084,1.2743
2,2011-03-25 18:21:00 UTC,12.1944,12.9357,0.0003,73.1033,0.023,8.0564,1.2743
2,2011-03-25 18:22:00 UTC,12.1944,12.9238,0.0003,67.3187,0.0211,8.1141,1.1469
2,2011-03-25 18:23:00 UTC,12.1944,12.9069,0.0003,61.7818,0.0194,8.006,0.8283
2,2011-03-25 18:24:00 UTC,12.1944,12.8713,0.0003,56.1713,0.0176,7.9275,0.7646
2,2011-03-25 18:25:00 UTC,12.1944,12.8519,0.0003,50.6613,0.0159,7.9364,0.7646
2,2011-03-25 18:26:00 UTC,12.1944,12.8368,0.0003,46.0379,0.0145,7.8635,0.7646
2,2011-03-25 18:27:00 UTC,12.1944,12.8293,0.0003,42.443,0.0133,7.954,0.7646
2,2011-03-25 18:28:00 UTC,12.1944,12.8122,0.0003,39.5642,0.0124,7.9573,0.7646
2,2011-03-25 18:29:00 UTC,12.1944,12.7935,0.0003,37.0479,0.0116,7.8454,0.6584
2,2011-03-25 18:30:00 UTC,12.1944,12.7875,0.0003,33.959,0.0107,7.8905,0.4672
2,2011-03-25 18:31:00 UTC,12.1944,12.7668,0.0003,30.0841,0.0094,7.9501,0.2761
2,2011-03-25 18:32:00 UTC,12.1944,12.7536,0.0003,25.5774,0.008,7.9154,0.2549
2,2011-03-25 18:33:00 UTC,12.1944,12.7442,0.0003,21.225,0.0067,8.0182,0.2549
2,2011-03-25 18:34:00 UTC,12.1944,12.7276,0.0003,17.3357,0.0054,7.8451,0.2549
2,2011-03-25 18:35:00 UTC,12.1944,12.7175,0.0003,13.8897,0.0044,7.6735,0.2549
2,2011-03-25 18:36:00 UTC,12.1944,12.6968,0.0003,11.0091,0.0035,7.5708,0.2549
2,2011-03-25 18:37:00 UTC,12.1949,12.6817,0.0003,8.6454,0.0027,7.5062,0.2549
2,2011-03-25 18:38:00 UTC,12.1944,12.6685,0.0003,6.7591,0.0021,7.3115,0.2549
2,2011-03-25 18:39:00 UTC,12.1944,12.6516,0.0003,5.2425,0.0016,7.298,0.2549
2,2011-03-25 18:40:00 UTC,12.1944,12.635,0.0003,4.0202,0.0013,7.1695,0.2549
2,2011-03-25 18:41:00 UTC,12.1953,12.6154,0.0003,3.0564,0.001,6.9149,0.1699
2,2011-03-25 18:42:00 UTC,12.1944,12.5985,0.0003,2.2093,0.0007,6.9171,0.0212
2,2011-03-25 18:43:00 UTC,12.1949,12.5691,0.0003,1.6655,0.0005,6.7015,0.0425
2,2011-03-25 18:44:00 UTC,12.1949,12.5492,0.0003,1.1611,0.0004,6.7133,0.0212
2,2011-03-25 18:45:00 UTC,12.1944,12.5228,0.0003,0.8291,0.0003,6.5684,0.0
2,2011-03-25 18:46:00 UTC,12.1949,12.497,0.0003,0.5635,0.0002,6.5814,0.0
2,2011-03-25 18:47:00 UTC,12.1944,12.4678,0.0003,0.4576,0.0001,6.6216,0.0212
2,2011-03-25 18:48:00 UTC,12.1944,12.4471,0.0003,0.2332,0.0001,6.6213,0.0
2,2011-03-25 18:49:00 UTC,12.1953,12.4208,0.0003,0.156,0.0,6.6331,0.0
2,2011-03-25 18:50:00 UTC,12.1953,12.3884,0.0003,-0.0127,0.0,6.5206,0.0
2,2011-03-25 18:51:00 UTC,12.1949,12.3658,0.0003,-0.1024,0.0,6.435,0.0212
2,2011-03-25 18:52:00 UTC,12.1962,12.3432,0.0003,-0.1724,-0.0001,6.3425,0.0
2,2011-03-25 18:53:00 UTC,12.1953,12.3159,0.0003,-0.2065,-0.0001,6.1809,0.0
2,2011-03-25 18:54:00 UTC,12.1958,12.2863,0.0003,-0.3321,-0.0001,6.2329,0.0
2,2011-03-25 18:55:00 UTC,12.1958,12.2619,0.0003,-0.298,-0.0001,6.3679,0.0
2,2011-03-25 18:56:00 UTC,12.1967,12.2355,0.0003,-0.2837,-0.0001,6.1515,0.0
2,2011-03-25 18:57:00 UTC,12.1972,12.2012,0.0003,-0.3483,-0.0001,5.987,0.0
2,2011-03-25 18:58:00 UTC,12.1967,12.1768,0.0003,-0.3555,-0.0001,5.8094,0.0
2,2011-03-25 18:59:00 UTC,12.1976,12.1504,0.0003,-0.3878,-0.0001,6.4144,0.0
2,2011-03-25 19:00:00 UTC,12.1976,12.1205,0.0003,-0.4291,-0.0001,6.6202,0.0
2,2011-03-25 19:01:00 UTC,12.1962,12.0898,0.0003,-0.4721,-0.0001,6.3796,0.0212
2,2011-03-25 19:02:00 UTC,12.1976,12.0615,0.0003,-0.3878,-0.0001,6.5364,0.0
2,2011-03-25 19:03:00 UTC,12.1967,12.0339,0.0003,-0.377,-0.0001,6.8806,0.0
2,2011-03-25 19:04:00 UTC,12.199,12.0047,0.0003,-0.4039,-0.0001,6.799,0.0
2,2011-03-25 19:05:00 UTC,12.1976,11.9821,0.0003,-0.4201,-0.0001,6.8039,0.0
2,2011-03-25 19:06:00 UTC,12.1976,11.952,0.0003,-0.4434,-0.0001,7.1508,0.0
2,2011-03-25 19:07:00 UTC,12.199,11.9269,0.0003,-0.4093,-0.0001,6.7652,0.0
2,2011-03-25 19:08:00 UTC,12.1976,11.9064,0.0003,-0.4973,-0.0002,7.166,0.0
2,2011-03-25 19:09:00 UTC,12.1985,11.8819,0.0003,-0.4793,-0.0002,7.0166,0.0
2,2011-03-25 19:10:00 UTC,12.1976,11.8575,0.0003,-0.4219,-0.0001,7.1172,0.0
2,2011-03-25 19:11:00 UTC,12.199,11.8292,0.0003,-0.4632,-0.0001,6.8559,0.0
2,2011-03-25 19:12:00 UTC,12.1985,11.8076,0.0003,-0.4955,-0.0002,6.8155,0.0
2,2011-03-25 19:13:00 UTC,12.1985,11.7799,0.0003,-0.4614,-0.0001,6.7571,0.0
2,2011-03-25 19:14:00 UTC,12.1985,11.7592,0.0003,-0.4739,-0.0001,6.5674,0.0
2,2011-03-25 19:15:00 UTC,12.1994,11.7253,0.0003,-0.438,-0.0001,6.429,0.0
2,2011-03-25 19:16:00 UTC,12.1981,11.7027,0.0003,-0.5367,-0.0002,6.5301,0.0
2,2011-03-25 19:17:00 UTC,12.1985,11.6739,0.0003,-0.5242,-0.0002,6.6036,0.0
2,2011-03-25 19:18:00 UTC,12.199,11.6421,0.0003,-0.508,-0.0002,6.4288,0.0
2,2011-03-25 19:19:00 UTC,12.1994,11.6157,0.0003,-0.5188,-0.0002,6.3687,0.0
2,2011-03-25 19:20:00 UTC,12.199,11.5856,0.0003,-0.4937,-0.0002,6.3731,0.0
2,2011-03-25 19:21:00 UTC,12.1999,11.5536,0.0003,-0.4614,-0.0001,6.4712,0.0
2,2011-03-25 19:22:00 UTC,12.1999,11.5257,0.0003,-0.5062,-0.0002,6.1786,0.0
2,2011-03-25 19:23:00 UTC,12.1994,11.493,0.0003,-0.5188,-0.0002,5.8444,0.0
2,2011-03-25 19:24:00 UTC,12.199,11.461,0.0003,-0.535,-0.0002,5.7173,0.0
2,2011-03-25 19:25:00 UTC,12.1994,11.4365,0.0003,-0.5457,-0.0002,5.7162,0.0
2,2011-03-25 19:26:00 UTC,12.1994,11.4045,0.0003,-0.5314,-0.0002,5.7514,0.0
2,2011-03-25 19:27:00 UTC,12.1985,11.3695,0.0003,-0.5367,-0.0002,5.5668,0.0
2,2011-03-25 19:28:00 UTC,12.1994,11.3439,0.0003,-0.4578,-0.0001,5.3632,0.0
2,2011-03-25 19:29:00 UTC,12.1994,11.3137,0.0003,-0.5439,-0.0002,5.3791,0.0
2,2011-03-25 19:30:00 UTC,12.1999,11.2798,0.0003,-0.4703,-0.0001,5.2561,0.0
2,2011-03-25 19:31:00 UTC,12.1999,11.2535,0.0003,-0.5367,-0.0002,5.515,0.0
2,2011-03-25 19:32:00 UTC,12.199,11.2271,0.0003,-0.5403,-0.0002,5.1069,0.0
2,2011-03-25 19:33:00 UTC,12.199,11.1932,0.0003,-0.5242,-0.0002,4.9862,0.0
2,2011-03-25 19:34:00 UTC,12.1994,11.168,0.0003,-0.517,-0.0002,4.8041,0.0
2,2011-03-25 19:35:00 UTC,12.1999,11.1383,0.0003,-0.4955,-0.0002,4.9085,0.0
2,2011-03-25 19:36:00 UTC,12.1999,11.1119,0.0003,-0.4721,-0.0001,5.0705,0.0
2,2011-03-25 19:37:00 UTC,12.1994,11.0799,0.0003,-0.5134,-0.0002,5.1188,0.0
2,2011-03-25 19:38:00 UTC,12.1999,11.0517,0.0003,-0.4919,-0.0002,5.0087,0.0
2,2011-03-25 19:39:00 UTC,12.1994,11.0253,0.0003,-0.4488,-0.0001,5.0441,0.0
2,2011-03-25 19:40:00 UTC,12.1994,10.9933,0.0003,-0.5044,-0.0002,5.111,0.0
2,2011-03-25 19:41:00 UTC,12.199,10.9651,0.0003,-0.5044,-0.0002,4.7769,0.0
2,2011-03-25 19:42:00 UTC,12.1994,10.9387,0.0003,-0.5062,-0.0002,4.6609,0.0
2,2011-03-25 19:43:00 UTC,12.199,10.9069,0.0003,-0.4811,-0.0002,4.5207,0.0
2,2011-03-25 19:44:00 UTC,12.1994,10.8818,0.0003,-0.4973,-0.0002,4.2685,0.0
2,2011-03-25 19:45:00 UTC,12.199,10.8479,0.0003,-0.5385,-0.0002,4.2665,0.0
2,2011-03-25 19:46:00 UTC,12.1999,10.8216,0.0003,-0.5188,-0.0002,4.534,0.0
2,2011-03-25 19:47:00 UTC,12.199,10.7952,0.0003,-0.4937,-0.0002,4.1165,0.0
2,2011-03-25 19:48:00 UTC,12.1994,10.767,0.0003,-0.5206,-0.0002,3.9697,0.0
2,2011-03-25 19:49:00 UTC,12.1994,10.7331,0.0003,-0.4937,-0.0002,4.3141,0.0
2,2011-03-25 19:50:00 UTC,12.1994,10.7049,0.0003,-0.5421,-0.0002,4.2133,0.0
2,2011-03-25 19:51:00 UTC,12.1999,10.6766,0.0003,-0.4811,-0.0002,4.1308,0.0
2,2011-03-25 19:52:00 UTC,12.199,10.6427,0.0003,-0.4973,-0.0002,4.4876,0.0
2,2011-03-25 19:53:00 UTC,12.1999,10.6164,0.0003,-0.5565,-0.0002,4.2599,0.0
2,2011-03-25 19:54:00 UTC,12.1994,10.5881,0.0003,-0.535,-0.0002,4.1527,0.0
2,2011-03-25 19:55:00 UTC,12.1999,10.5542,0.0003,-0.5242,-0.0002,3.9379,0.0
2,2011-03-25 19:56:00 UTC,12.1999,10.526,0.0003,-0.5224,-0.0002,3.9037,0.0
2,2011-03-25 19:57:00 UTC,12.1994,10.4959,0.0003,-0.4901,-0.0002,3.9097,0.0
2,2011-03-25 19:58:00 UTC,12.1999,10.4432,0.0003,-0.5529,-0.0002,3.7216,0.0
2,2011-03-25 19:59:00 UTC,12.1999,10.4187,0.0003,-0.5098,-0.0002,3.8171,0.0
2,2011-03-25 20:00:00 UTC,12.1994,10.3923,0.0003,-0.5457,-0.0002,4.3082,0.0
2,2011-03-25 20:01:00 UTC,12.1999,10.366,0.0003,-0.5134,-0.0002,4.3595,0.0
2,2011-03-25 20:02:00 UTC,12.1994,10.3321,0.0003,-0.5367,-0.0002,3.6899,0.0
2,2011-03-25 20:03:00 UTC,12.1999,10.3076,0.0003,-0.5385,-0.0002,3.9544,0.0
2,2011-03-25 20:04:00 UTC,12.2001,10.2813,0.0003,-0.4667,-0.0001,4.1733,0.0
2,2011-03-25 20:05:00 UTC,12.2003,10.253,0.0003,-0.587,-0.0002,3.7331,0.0
2,2011-03-25 20:06:00 UTC,12.2003,10.2267,0.0003,-0.5278,-0.0002,3.9457,0.0
2,2011-03-25 20:07:00 UTC,12.1998,10.1965,0.0003,-0.5655,-0.0002,3.6962,0.0
2,2011-03-25 20:08:00 UTC,12.2003,10.1683,0.0003,-0.596,-0.0002,3.6518,0.0
2,2011-03-25 20:09:00 UTC,12.2006,10.1438,0.0003,-0.5098,-0.0002,3.4399,0.0
2,2011-03-25 20:10:00 UTC,12.2006,10.1156,0.0003,-0.5511,-0.0002,3.4113,0.0
2,2011-03-25 20:11:00 UTC,12.2004,10.0873,0.0003,-0.5547,-0.0002,3.3189,0.0
2,2011-03-25 20:12:00 UTC,12.2004,10.061,0.0003,-0.508,-0.0002,3.4356,0.0
2,2011-03-25 20:13:00 UTC,12.2007,10.0346,0.0003,-0.578,-0.0002,3.1434,0.0
2,2011-03-25 20:14:00 UTC,12.2007,10.0083,0.0003,-0.5655,-0.0002,3.0744,0.0
2,2011-03-25 20:15:00 UTC,12.2009,9.9781,0.0003,-0.5708,-0.0002,2.8954,0.0
2,2011-03-25 20:16:00 UTC,12.201,9.9537,0.0003,-0.5367,-0.0002,2.7687,0.0
2,2011-03-25 20:17:00 UTC,12.2011,9.9235,0.0003,-0.5762,-0.0002,2.9084,0.0
2,2011-03-25 20:18:00 UTC,12.2012,9.8953,0.0003,-0.5816,-0.0002,2.76,0.0
2,2011-03-25 20:19:00 UTC,12.2013,9.8708,0.0003,-0.5475,-0.0002,2.8147,0.0
2,2011-03-25 20:20:00 UTC,12.2013,9.8445,0.0003,-0.5457,-0.0002,2.6982,0.0
2,2011-03-25 20:21:00 UTC,12.2014,9.8106,0.0003,-0.5332,-0.0002,2.6616,0.0
2,2011-03-25 20:22:00 UTC,12.2015,9.7861,0.0003,-0.5529,-0.0002,2.5183,0.0
2,2011-03-25 20:23:00 UTC,12.2015,9.7609,0.0003,-0.6032,-0.0002,2.4682,0.0
2,2011-03-25 20:24:00 UTC,12.2016,9.7338,0.0003,-0.5708,-0.0002,2.4434,0.0
2,2011-03-25 20:25:00 UTC,12.2016,9.7055,0.0003,-0.5637,-0.0002,2.5103,0.0
2,2011-03-25 20:26:00 UTC,12.2016,9.6735,0.0003,-0.5673,-0.0002,2.5182,0.0
2,2011-03-25 20:27:00 UTC,12.2016,9.6528,0.0003,-0.5565,-0.0002,2.513,0.0
2,2011-03-25 20:28:00 UTC,12.2017,9.6189,0.0003,-0.5583,-0.0002,2.4064,0.0
2,2011-03-25 20:29:00 UTC,12.2017,9.5963,0.0003,-0.5726,-0.0002,2.3131,0.0
2,2011-03-25 20:30:00 UTC,12.2017,9.5681,0.0003,-0.5439,-0.0002,2.3878,0.0
2,2011-03-25 20:31:00 UTC,12.2018,9.5361,0.0003,-0.6175,-0.0002,2.486,0.0
2,2011-03-25 20:32:00 UTC,12.2015,9.5135,0.0003,-0.5493,-0.0002,2.5802,0.0
2,2011-03-25 20:33:00 UTC,12.2014,9.4871,0.0003,-0.5673,-0.0002,2.5866,0.0
2,2011-03-25 20:34:00 UTC,12.2015,9.4625,0.0003,-0.5655,-0.0002,2.6051,0.0
2,2011-03-25 20:35:00 UTC,12.2015,9.4367,0.0003,-0.5708,-0.0002,2.4856,0.0
2,2011-03-25 20:36:00 UTC,12.2015,9.416,0.0003,-0.5888,-0.0002,2.7007,0.0
2,2011-03-25 20:37:00 UTC,12.2016,9.3915,0.0003,-0.526,-0.0002,2.7384,0.0
2,2011-03-25 20:38:00 UTC,12.2016,9.3708,0.0003,-0.6103,-0.0002,2.828,0.0
2,2011-03-25 20:39:00 UTC,12.2017,9.3463,0.0003,-0.578,-0.0002,2.8149,0.0
2,2011-03-25 20:40:00 UTC,12.2017,9.3294,0.0003,-0.5655,-0.0002,2.7424,0.0
2,2011-03-25 20:41:00 UTC,12.2017,9.303,0.0003,-0.6337,-0.0002,2.7859,0.0
2,2011-03-25 20:42:00 UTC,12.2017,9.2879,0.0003,-0.5924,-0.0002,2.8856,0.0
2,2011-03-25 20:43:00 UTC,12.2018,9.265,0.0003,-0.5368,-0.0002,2.8126,0.0
2,2011-03-25 20:44:00 UTC,12.2018,9.2525,0.0003,-0.5871,-0.0002,2.9558,0.0
2,2011-03-25 20:45:00 UTC,12.2018,9.2299,0.0003,-0.5907,-0.0002,2.7474,0.0
2,2011-03-25 20:46:00 UTC,12.2018,9.213,0.0003,-0.5889,-0.0002,2.6304,0.0
2,2011-03-25 20:47:00 UTC,12.2018,9.1923,0.0003,-0.5727,-0.0002,2.5923,0.0
2,2011-03-25 20:48:00 UTC,12.2018,9.1678,0.0003,-0.5512,-0.0002,2.5438,0.0
2,2011-03-25 20:49:00 UTC,12.2019,9.1603,0.0003,-0.6014,-0.0002,2.3869,0.0
2,2011-03-25 20:50:00 UTC,12.2019,9.1377,0.0003,-0.5835,-0.0002,2.5271,0.0
2,2011-03-25 20:51:00 UTC,12.2019,9.1226,0.0003,-0.5727,-0.0002,2.7681,0.0
2,2011-03-25 20:52:00 UTC,12.2019,9.1019,0.0003,-0.5709,-0.0002,2.5778,0.0
2,2011-03-25 20:53:00 UTC,12.2019,9.0831,0.0003,-0.553,-0.0002,2.4696,0.0
2,2011-03-25 20:54:00 UTC,12.2019,9.0703,0.0003,-0.5422,-0.0002,2.2512,0.0
2,2011-03-25 20:55:00 UTC,12.2019,9.0515,0.0003,-0.5943,-0.0002,2.0358,0.0
2,2011-03-25 20:56:00 UTC,12.2019,9.0345,0.0003,-0.6194,-0.0002,1.8954,0.0
2,2011-03-25 20:57:00 UTC,12.2019,9.0119,0.0003,-0.5853,-0.0002,2.0954,0.0
2,2011-03-25 20:58:00 UTC,12.2019,8.9893,0.0003,-0.6104,-0.0002,2.4777,0.0
2,2011-03-25 20:59:00 UTC,12.2019,8.9686,0.0003,-0.5853,-0.0002,2.6528,0.0
2,2011-03-25 21:00:00 UTC,12.2019,8.946,0.0003,-0.492,-0.0002,3.6698,0.0
2,2011-03-25 21:01:00 UTC,12.2019,8.9255,0.0003,-0.5081,-0.0002,2.7912,0.0
2,2011-03-25 21:02:00 UTC,12.2019,8.905,0.0003,-0.571,-0.0002,2.6139,0.0
2,2011-03-25 21:03:00 UTC,12.2019,8.8862,0.0003,-0.5728,-0.0002,2.6817,0.0
2,2011-03-25 21:04:00 UTC,12.2019,8.8673,0.0003,-0.5189,-0.0002,2.7338,0.0
2,2011-03-25 21:05:00 UTC,12.2019,8.8504,0.0003,-0.562,-0.0002,2.7397,0.0
2,2011-03-25 21:06:00 UTC,12.2019,8.8278,0.0003,-0.5333,-0.0002,2.5207,0.0
2,2011-03-25 21:07:00 UTC,12.2019,8.8109,0.0003,-0.5746,-0.0002,2.4158,0.0
2,2011-03-25 21:08:00 UTC,12.2019,8.7973,0.0003,-0.5746,-0.0002,2.4875,0.0
2,2011-03-25 21:09:00 UTC,12.2019,8.7849,0.0003,-0.571,-0.0002,2.5007,0.0
2,2011-03-25 21:10:00 UTC,12.2019,8.7679,0.0003,-0.5961,-0.0002,2.6286,0.0
2,2011-03-25 21:11:00 UTC,12.2019,8.7472,0.0003,-0.6303,-0.0002,2.5166,0.0
2,2011-03-25 21:12:00 UTC,12.2019,8.7284,0.0003,-0.5567,-0.0002,2.0743,0.0
2,2011-03-25 21:13:00 UTC,12.2019,8.7152,0.0003,-0.5962,-0.0002,1.8748,0.0
2,2011-03-25 21:14:00 UTC,12.2019,8.7002,0.0003,-0.5261,-0.0002,1.8243,0.0
2,2011-03-25 21:15:00 UTC,12.202,8.6776,0.0003,-0.6213,-0.0002,2.3159,0.0
2,2011-03-25 21:16:00 UTC,12.202,8.6589,0.0003,-0.5692,-0.0002,2.2468,0.0
2,2011-03-25 21:17:00 UTC,12.202,8.6365,0.0003,-0.5495,-0.0002,2.2965,0.0
2,2011-03-25 21:18:00 UTC,12.202,8.6215,0.0003,-0.6177,-0.0002,2.2604,0.0
2,2011-03-25 21:19:00 UTC,12.202,8.597,0.0003,-0.5944,-0.0002,1.7424,0.0
2,2011-03-25 21:20:00 UTC,12.202,8.5781,0.0003,-0.6087,-0.0002,1.5414,0.0
2,2011-03-25 21:21:00 UTC,12.202,8.5516,0.0003,-0.5908,-0.0002,1.5744,0.0
2,2011-03-25 21:22:00 UTC,12.202,8.5333,0.0003,-0.5908,-0.0002,1.4834,0.0
2,2011-03-25 21:23:00 UTC,12.202,8.5089,0.0003,-0.6375,-0.0002,1.3376,0.0
2,2011-03-25 21:24:00 UTC,12.202,8.4863,0.0003,-0.6069,-0.0002,1.3377,0.0
2,2011-03-25 21:25:00 UTC,12.202,8.4599,0.0003,-0.5872,-0.0002,1.3614,0.0
2,2011-03-25 21:26:00 UTC,12.202,8.4443,0.0003,-0.5998,-0.0002,1.4118,0.0
2,2011-03-25 21:27:00 UTC,12.202,8.417,0.0003,-0.5639,-0.0002,1.4631,0.0
2,2011-03-25 21:28:00 UTC,12.202,8.3963,0.0003,-0.6213,-0.0002,1.2583,0.0
2,2011-03-25 21:29:00 UTC,12.202,8.3699,0.0003,-0.5944,-0.0002,1.2734,0.0
2,2011-03-25 21:30:00 UTC,12.202,8.3511,0.0003,-0.6034,-0.0002,1.1398,0.0
2,2011-03-25 21:31:00 UTC,12.202,8.3285,0.0003,-0.6285,-0.0002,1.1932,0.0
2,2011-03-25 21:32:00 UTC,12.202,8.3044,0.0003,-0.5998,-0.0002,1.2454,0.0
2,2011-03-25 21:33:00 UTC,12.202,8.2837,0.0003,-0.6752,-0.0002,1.4583,0.0
2,2011-03-25 21:34:00 UTC,12.202,8.263,0.0003,-0.5746,-0.0002,1.4538,0.0
2,2011-03-25 21:35:00 UTC,12.202,8.2404,0.0003,-0.589,-0.0002,1.297,0.0
2,2011-03-25 21:36:00 UTC,12.202,8.2195,0.0003,-0.6141,-0.0002,1.1785,0.0
2,2011-03-25 21:37:00 UTC,12.202,8.1918,0.0003,-0.6429,-0.0002,1.4124,0.0
2,2011-03-25 21:38:00 UTC,12.202,8.1749,0.0003,-0.6321,-0.0002,1.9706,0.0
2,2011-03-25 21:39:00 UTC,12.202,8.1504,0.0003,-0.6303,-0.0002,1.7812,0.0
2,2011-03-25 21:40:00 UTC,12.202,8.1314,0.0003,-0.0953,0.0,1.8921,0.0
2,2011-03-25 21:41:00 UTC,12.202,8.1112,0.0003,-0.5423,-0.0002,2.0104,0.0
2,2011-03-25 21:42:00 UTC,12.202,8.0943,0.0003,-0.6429,-0.0002,1.8042,0.0
2,2011-03-25 21:43:00 UTC,12.202,8.0736,0.0003,-0.5639,-0.0002,1.7445,0.0
2,2011-03-25 21:44:00 UTC,12.2021,8.0568,0.0003,-0.5962,-0.0002,1.8986,0.0
2,2011-03-25 21:45:00 UTC,12.2024,8.0382,0.0003,-0.5854,-0.0002,2.1917,0.0
2,2011-03-25 21:46:00 UTC,12.2024,8.0156,0.0003,-0.6159,-0.0002,2.028,0.0
2,2011-03-25 21:47:00 UTC,12.2023,8.0005,0.0003,-0.6016,-0.0002,2.2277,0.0
2,2011-03-25 21:48:00 UTC,12.2023,7.9817,0.0003,-0.6016,-0.0002,2.4681,0.0
2,2011-03-25 21:49:00 UTC,12.2026,7.9653,0.0003,-0.6501,-0.0002,2.0843,0.0
2,2011-03-25 21:50:00 UTC,12.2026,7.9501,0.0003,-0.5747,-0.0002,2.0847,0.0
2,2011-03-25 21:51:00 UTC,12.2025,7.9275,0.0003,-0.598,-0.0002,1.8777,0.0
2,2011-03-25 21:52:00 UTC,12.2025,7.9181,0.0003,-0.6177,-0.0002,1.9919,0.0
2,2011-03-25 21:53:00 UTC,12.2024,7.9049,0.0003,-0.5818,-0.0002,2.1605,0.0
2,2011-03-25 21:54:00 UTC,12.2024,7.8823,0.0003,-0.5998,-0.0002,1.9796,0.0
2,2011-03-25 21:55:00 UTC,12.2023,7.8721,0.0003,-0.5782,-0.0002,2.0598,0.0
2,2011-03-25 21:56:00 UTC,12.2023,7.8544,0.0003,-0.598,-0.0002,1.5903,0.0
2,2011-03-25 21:57:00 UTC,12.2023,7.8394,0.0003,-0.6321,-0.0002,1.7736,0.0
2,2011-03-25 21:58:00 UTC,12.2022,7.8262,0.0003,-0.571,-0.0002,2.0206,0.0
2,2011-03-25 21:59:00 UTC,12.2023,7.8093,0.0003,-0.6411,-0.0002,2.1831,0.0
2,2011-03-25 22:00:00 UTC,12.2026,7.7942,0.0003,-0.5136,-0.0002,2.3396,0.0
2,2011-03-25 22:01:00 UTC,12.2026,7.7789,0.0003,-0.5423,-0.0002,2.5405,0.0
2,2011-03-25 22:02:00 UTC,12.2025,7.7607,0.0003,-0.607,-0.0002,2.402,0.0
2,2011-03-25 22:03:00 UTC,12.2025,7.7513,0.0003,-0.5387,-0.0002,2.5735,0.0
2,2011-03-25 22:04:00 UTC,12.2028,7.7324,0.0003,-0.5836,-0.0002,2.6773,0.0
2,2011-03-25 22:05:00 UTC,12.2028,7.723,0.0003,-0.5621,-0.0002,2.3741,0.0
2,2011-03-25 22:06:00 UTC,12.2026,7.7061,0.0003,-0.589,-0.0002,2.5373,0.0
2,2011-03-25 22:07:00 UTC,12.2026,7.6959,0.0003,-0.5639,-0.0002,2.6656,0.0
2,2011-03-25 22:08:00 UTC,12.2025,7.6857,0.0003,-0.5818,-0.0002,2.7681,0.0
2,2011-03-25 22:09:00 UTC,12.2025,7.6632,0.0003,-0.5836,-0.0002,2.759,0.0
2,2011-03-25 22:10:00 UTC,12.2027,7.6613,0.0003,-0.5962,-0.0002,2.8287,0.0
2,2011-03-25 22:11:00 UTC,12.2028,7.6424,0.0003,-0.58,-0.0002,2.9324,0.0
2,2011-03-25 22:12:00 UTC,12.2029,7.6387,0.0003,-0.58,-0.0002,3.0893,0.0
2,2011-03-25 22:13:00 UTC,12.203,7.618,0.0003,-0.6141,-0.0002,3.1072,0.0
2,2011-03-25 22:14:00 UTC,12.2031,7.6146,0.0003,-0.5962,-0.0002,2.7184,0.0
2,2011-03-25 22:15:00 UTC,12.2032,7.5976,0.0003,-0.571,-0.0002,2.72,0.0
2,2011-03-25 22:16:00 UTC,12.2033,7.5958,0.0003,-0.5675,-0.0002,3.0756,0.0
2,2011-03-25 22:17:00 UTC,12.2034,7.575,0.0003,-0.5944,-0.0002,2.9965,0.0
2,2011-03-25 22:18:00 UTC,12.2034,7.575,0.0003,-0.5495,-0.0002,2.7927,0.0
2,2011-03-25 22:19:00 UTC,12.2031,7.5732,0.0003,-0.5908,-0.0002,2.6988,0.0
2,2011-03-25 22:20:00 UTC,12.2031,7.5524,0.0003,-0.5675,-0.0002,2.8036,0.0
2,2011-03-25 22:21:00 UTC,12.2033,7.5524,0.0003,-0.5621,-0.0002,2.7618,0.0
2,2011-03-25 22:22:00 UTC,12.2033,7.5372,0.0003,-0.5872,-0.0002,2.8412,0.0
2,2011-03-25 22:23:00 UTC,12.2034,7.5321,0.0003,-0.598,-0.0002,2.6407,0.0
2,2011-03-25 22:24:00 UTC,12.2034,7.5321,0.0003,-0.5854,-0.0002,2.6206,0.0
2,2011-03-25 22:25:00 UTC,12.2035,7.5171,0.0003,-0.5872,-0.0002,2.7226,0.0
2,2011-03-25 22:26:00 UTC,12.2035,7.5095,0.0003,-0.6339,-0.0002,2.5923,0.0
2,2011-03-25 22:27:00 UTC,12.2036,7.4926,0.0003,-0.5405,-0.0002,2.9076,0.0
2,2011-03-25 22:28:00 UTC,12.2036,7.4869,0.0003,-0.6016,-0.0002,2.8387,0.0
2,2011-03-25 22:29:00 UTC,12.2037,7.4832,0.0003,-0.6249,-0.0002,2.6913,0.0
2,2011-03-25 22:30:00 UTC,12.2037,7.4643,0.0003,-0.6249,-0.0002,2.5329,0.0
2,2011-03-25 22:31:00 UTC,12.2037,7.4643,0.0003,-0.6231,-0.0002,2.5113,0.0
2,2011-03-25 22:32:00 UTC,12.2038,7.4457,0.0003,-0.6626,-0.0002,2.3191,0.0
2,2011-03-25 22:33:00 UTC,12.2038,7.4421,0.0003,-0.5836,-0.0002,2.4046,0.0
2,2011-03-25 22:34:00 UTC,12.2038,7.4252,0.0003,-0.668,-0.0002,2.399,0.0
2,2011-03-25 22:35:00 UTC,12.2038,7.412,0.0003,-0.6177,-0.0002,2.3972,0.0
2,2011-03-25 22:36:00 UTC,12.2039,7.3988,0.0003,-0.616,-0.0002,2.3324,0.0
2,2011-03-25 22:37:00 UTC,12.2039,7.392,0.0003,-0.6429,-0.0002,2.2264,0.0
2,2011-03-25 22:38:00 UTC,12.2039,7.3785,0.0003,-0.6052,-0.0002,1.8036,0.0
2,2011-03-25 22:39:00 UTC,12.2039,7.3615,0.0003,-0.6321,-0.0002,1.7397,0.0
2,2011-03-25 22:40:00 UTC,12.2039,7.3484,0.0003,-0.6626,-0.0002,1.9817,0.0
2,2011-03-25 22:41:00 UTC,12.2039,7.3314,0.0003,-0.6465,-0.0002,1.8258,0.0
2,2011-03-25 22:42:00 UTC,12.2039,7.3107,0.0003,-0.6501,-0.0002,1.6788,0.0
2,2011-03-25 22:43:00 UTC,12.2039,7.2989,0.0003,-0.6321,-0.0002,1.7977,0.0
2,2011-03-25 22:44:00 UTC,12.2039,7.2847,0.0003,-0.6267,-0.0002,1.7101,0.0
2,2011-03-25 22:45:00 UTC,12.2039,7.2659,0.0003,-0.6285,-0.0002,1.6365,0.0
2,2011-03-25 22:46:00 UTC,12.204,7.2452,0.0003,-0.607,-0.0002,1.5206,0.0
2,2011-03-25 22:47:00 UTC,12.204,7.2249,0.0003,-0.6231,-0.0002,1.4397,0.0
2,2011-03-25 22:48:00 UTC,12.204,7.2098,0.0003,-0.6447,-0.0002,1.2912,0.0
2,2011-03-25 22:49:00 UTC,12.204,7.191,0.0003,-0.6339,-0.0002,1.1901,0.0
2,2011-03-25 22:50:00 UTC,12.204,7.1729,0.0003,-0.6644,-0.0002,1.5052,0.0
2,2011-03-25 22:51:00 UTC,12.204,7.148,0.0003,-0.6734,-0.0002,1.0453,0.0
2,2011-03-25 22:52:00 UTC,12.204,7.133,0.0003,-0.6644,-0.0002,1.0041,0.0
2,2011-03-25 22:53:00 UTC,12.204,7.1108,0.0003,-0.6141,-0.0002,1.1751,0.0
2,2011-03-25 22:54:00 UTC,12.204,7.0919,0.0003,-0.6177,-0.0002,1.2216,0.0
2,2011-03-25 22:55:00 UTC,12.204,7.0675,0.0003,-0.6734,-0.0002,0.9469,0.0212
2,2011-03-25 22:56:00 UTC,12.204,7.0486,0.0003,-0.6429,-0.0002,0.8003,0.0
2,2011-03-25 22:57:00 UTC,12.204,7.03,0.0003,-0.6321,-0.0002,0.672,0.0212
2,2011-03-25 22:58:00 UTC,12.204,7.0076,0.0003,-0.6447,-0.0002,0.7085,0.0212
2,2011-03-25 22:59:00 UTC,12.204,6.9888,0.0003,-0.6339,-0.0002,0.6677,0.0
2,2011-03-25 23:00:00 UTC,12.204,6.9662,0.0003,-0.6645,-0.0002,0.6434,0.0212
2,2011-03-25 23:01:00 UTC,12.204,6.9458,0.0003,-0.589,-0.0002,0.8137,0.0
2,2011-03-25 23:02:00 UTC,12.204,6.9214,0.0003,-0.6501,-0.0002,0.7536,0.0212
2,2011-03-25 23:03:00 UTC,12.204,6.9023,0.0003,-0.6178,-0.0002,0.802,0.0637
2,2011-03-25 23:04:00 UTC,12.204,6.8803,0.0003,-0.6303,-0.0002,0.569,0.0212
2,2011-03-25 23:05:00 UTC,12.204,6.8577,0.0003,-0.625,-0.0002,0.539,0.0
2,2011-03-25 23:06:00 UTC,12.204,6.8368,0.0003,-0.6088,-0.0002,0.5553,0.0
2,2011-03-25 23:07:00 UTC,12.204,6.8167,0.0003,-0.6591,-0.0002,0.3481,0.0637
2,2011-03-25 23:08:00 UTC,12.204,6.7903,0.0003,-0.6142,-0.0002,0.4694,0.0212
2,2011-03-25 23:09:00 UTC,12.204,6.773,0.0003,-0.6609,-0.0002,0.1229,-0.0212
2,2011-03-25 23:10:00 UTC,12.204,6.7474,0.0003,-0.6124,-0.0002,0.3868,0.0425
2,2011-03-25 23:11:00 UTC,12.204,6.7286,0.0003,-0.6735,-0.0002,0.1348,0.1275
2,2011-03-25 23:12:00 UTC,12.204,6.7024,0.0003,-0.6412,-0.0002,-0.0252,0.0637
2,2011-03-25 23:13:00 UTC,12.204,6.6857,0.0003,-0.6053,-0.0002,-0.0147,0.085
2,2011-03-25 23:14:00 UTC,12.204,6.6593,0.0003,-0.6268,-0.0002,0.0126,0.0425
2,2011-03-25 23:15:00 UTC,12.204,6.6179,0.0003,-0.6394,-0.0002,-0.1716,0.085
2,2011-03-25 23:16:00 UTC,12.204,6.5919,0.0003,-0.6179,-0.0002,0.0562,0.0425
2,2011-03-25 23:17:00 UTC,12.204,6.5731,0.0003,-0.6771,-0.0002,-0.1722,0.0425
2,2011-03-25 23:18:00 UTC,12.204,6.5471,0.0003,-0.6305,-0.0002,-0.1314,0.0212
2,2011-03-25 23:19:00 UTC,12.204,6.5247,0.0003,-0.6197,-0.0002,-0.565,0.0637
2,2011-03-25 23:20:00 UTC,12.204,6.5042,0.0003,-0.6269,-0.0002,-0.5063,0.0425
2,2011-03-25 23:21:00 UTC,12.204,6.4853,0.0003,-0.6341,-0.0002,-0.6909,0.0425
2,2011-03-25 23:22:00 UTC,12.204,6.4629,0.0003,-0.7131,-0.0002,-0.6855,0.085
2,2011-03-25 23:23:00 UTC,12.204,6.4386,0.0003,-0.6107,-0.0002,-0.7557,0.0212
2,2011-03-25 23:24:00 UTC,12.2045,6.411,0.0003,-0.6933,-0.0002,-0.7722,0.0425
2,2011-03-25 23:25:00 UTC,12.204,6.3882,0.0003,-0.6897,-0.0002,-1.0254,0.1487
2,2011-03-25 23:26:00 UTC,12.204,6.3656,0.0003,-0.6772,-0.0002,-0.8284,0.085
2,2011-03-25 23:27:00 UTC,12.204,6.3387,0.0003,-0.6951,-0.0002,-0.9281,-0.0212
2,2011-03-25 23:28:00 UTC,12.204,6.3189,0.0003,-0.6305,-0.0002,-0.9524,0.085
2,2011-03-25 23:29:00 UTC,12.204,6.2924,0.0003,-0.679,-0.0002,-1.0762,0.0637
2,2011-03-25 23:30:00 UTC,12.204,6.2684,0.0003,-0.6467,-0.0002,-1.0924,0.0212
2,2011-03-25 23:31:00 UTC,12.204,6.2404,0.0003,-0.6179,-0.0002,-1.1924,0.1062
2,2011-03-25 23:32:00 UTC,12.204,6.2161,0.0003,-0.7239,-0.0002,-1.2554,0.0637
2,2011-03-25 23:33:00 UTC,12.204,6.1897,0.0003,-0.6754,-0.0002,-1.1316,0.0637
2,2011-03-25 23:34:00 UTC,12.2045,6.1647,0.0003,-0.6215,-0.0002,-1.0716,0.0
2,2011-03-25 23:35:00 UTC,12.2045,6.1431,0.0003,-0.6449,-0.0002,-1.3737,0.0637
2,2011-03-25 23:36:00 UTC,12.204,6.1167,0.0003,-0.6269,-0.0002,-1.3934,0.0213
2,2011-03-25 23:37:00 UTC,12.204,6.0964,0.0003,-0.6969,-0.0002,-1.27,0.1275
2,2011-03-25 23:38:00 UTC,12.204,6.0681,0.0003,-0.7149,-0.0002,-1.2234,0.0638
2,2011-03-25 23:39:00 UTC,12.204,6.0512,0.0003,-0.6628,-0.0002,-1.339,0.1063
2,2011-03-25 23:40:00 UTC,12.204,6.0235,0.0003,-0.67,-0.0002,-1.3256,0.1063
2,2011-03-25 23:41:00 UTC,12.204,5.9973,0.0003,-0.6808,-0.0002,-1.4658,0.085
2,2011-03-25 23:42:00 UTC,12.2045,5.9785,0.0003,-0.6538,-0.0002,-1.6572,0.0425
2,2011-03-25 23:43:00 UTC,12.204,5.9478,0.0003,-0.688,-0.0002,-1.642,0.1063
2,2011-03-25 23:44:00 UTC,12.2049,5.9299,0.0003,-0.6754,-0.0002,-1.7573,0.1913
2,2011-03-25 23:45:00 UTC,12.2045,5.8998,0.0003,-0.6844,-0.0002,-1.5792,0.0638
2,2011-03-25 23:46:00 UTC,12.2045,5.8776,0.0003,-0.6431,-0.0002,-1.7454,0.1063
2,2011-03-25 23:47:00 UTC,12.2045,5.8497,0.0003,-0.6467,-0.0002,-1.6607,0.085
2,2011-03-25 23:48:00 UTC,12.2045,5.8215,0.0003,-0.6754,-0.0002,-1.806,0.1275
2,2011-03-25 23:49:00 UTC,12.2045,5.8015,0.0003,-0.6341,-0.0002,-1.8624,0.0425
2,2011-03-25 23:50:00 UTC,12.2058,5.7748,0.0003,-0.6233,-0.0002,-1.9953,0.1488
2,2011-03-25 23:51:00 UTC,12.2058,5.7503,0.0003,-0.67,-0.0002,-2.1055,0.0637
2,2011-03-25 23:52:00 UTC,12.2045,5.7206,0.0003,-0.7778,-0.0002,-2.1118,0.0637
2,2011-03-25 23:53:00 UTC,12.2049,5.6948,0.0003,-0.6413,-0.0002,-2.1415,0.0425
2,2011-03-25 23:54:00 UTC,12.2045,5.6701,0.0003,-0.7005,-0.0002,-1.9925,-0.0212
2,2011-03-25 23:55:00 UTC,12.2045,5.6417,0.0003,-0.6467,-0.0002,-1.9097,0.1275
2,2011-03-25 23:56:00 UTC,12.2045,5.6178,0.0003,-0.6862,-0.0002,-1.8021,0.0637
2,2011-03-25 23:57:00 UTC,12.2049,5.588,0.0003,-0.7005,-0.0002,-1.6152,0.0637
2,2011-03-25 23:58:00 UTC,12.2049,5.5617,0.0003,-0.6898,-0.0002,-1.5767,0.0425
2,2011-03-25 23:59:00 UTC,12.2058,5.5434,0.0003,-0.6646,-0.0002,-1.5229,0.085
